Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,45,230.0,191.0,1.35,15.75,299.0,367.97,296.1
2018,1,11,14,0,133.0,190.0,1.5,15.7,249.0,292.68,236.07
2018,1,11,14,15,155.0,176.5,1.55,15.65,241.0,287.75,233.19
2018,1,11,14,30,177.0,163.0,1.6,15.6,233.0,281.22,228.47
2018,1,11,14,45,224.0,145.0,1.65,15.5,226.0,287.77,234.21
2018,1,11,15,0,271.0,127.0,1.7,15.4,219.0,283.86,231.01
2018,1,11,15,15,274.0,112.5,1.7,15.4,196.0,258.88,209.83
2018,1,11,15,30,277.0,98.0,1.7,15.4,173.0,233.03,187.36
2018,1,11,15,45,234.0,85.0,1.65,14.95,141.0,190.04,150.81
2018,1,11,16,0,191.0,72.0,1.6,14.5,109.0,150.46,116.79
2018,1,11,16,15,179.0,54.5,1.65,14.2,82.5,118.5,88.21
2018,1,11,16,30,167.0,37.0,1.7,13.9,56.0,91.53,62.79
2018,1,11,16,45,146.5,25.0,1.8,13.65,36.5,63.03,25.6
2018,1,11,17,0,126.0,13.0,1.9,13.4,17.0,31.84,0.0
2018,1,11,17,15,63.0,6.5,2.0,13.25,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,7,15,29.5,3.5,2.55,11.25,4.0,0.0,0.0
2018,1,12,7,30,59.0,7.0,2.6,11.5,8.0,14.81,0.0
2018,1,12,7,45,233.5,19.0,2.65,11.75,39.5,68.28,0.0
2018,1,12,8,0,408.0,31.0,2.7,12.0,71.0,139.24,89.79
2018,1,12,8,15,490.0,37.0,2.75,12.25,109.0,189.73,137.69
2018,1,12,8,30,572.0,43.0,2.8,12.5,147.0,245.64,187.97
2018,1,12,8,45,586.0,51.5,2.85,12.75,181.5,289.02,228.79
2018,1,12,9,0,600.0,60.0,2.9,13.0,216.0,330.64,267.04
2018,1,12,9,15,690.0,58.0,3.0,13.35,264.0,393.79,321.29
2018,1,12,9,30,780.0,56.0,3.1,13.7,312.0,464.05,380.13
2018,1,12,9,45,790.5,60.5,3.15,14.05,344.0,503.42,413.1
2018,1,12,10,0,801.0,65.0,3.2,14.4,376.0,541.24,443.97
2018,1,12,10,15,783.5,74.0,3.15,14.6,397.0,565.53,463.23
2018,1,12,10,30,766.0,83.0,3.1,14.8,418.0,586.22,479.12
2018,1,12,10,45,745.0,92.5,3.1,15.05,432.5,604.08,492.34
2018,1,12,11,0,724.0,102.0,3.1,15.3,447.0,616.4,501.05
2018,1,12,11,15,765.0,95.0,3.05,15.45,470.0,646.85,524.52
2018,1,12,11,30,806.0,88.0,3.0,15.6,493.0,678.45,547.5
2018,1,12,11,45,826.5,85.5,2.95,15.7,506.5,698.35,561.42
2018,1,12,12,0,847.0,83.0,2.9,15.8,520.0,715.5,573.37
2018,1,12,12,15,866.0,79.0,2.95,15.85,526.5,726.83,581.68
2018,1,12,12,30,885.0,75.0,3.0,15.9,533.0,730.49,584.49
2018,1,12,12,45,848.5,81.0,3.05,16.0,515.5,711.43,570.51
2018,1,12,13,0,812.0,87.0,3.1,16.1,498.0,685.15,551.32
2018,1,12,13,15,773.5,94.5,3.15,16.1,477.0,656.77,530.74
2018,1,12,13,30,735.0,102.0,3.2,16.1,456.0,629.23,509.49
2018,1,12,13,45,724.0,98.0,3.25,16.1,434.0,603.01,489.63
2018,1,12,14,0,713.0,94.0,3.3,16.1,412.0,574.73,467.85
2018,1,12,14,15,693.5,90.0,3.3,16.0,383.5,539.38,440.16
2018,1,12,14,30,674.0,86.0,3.3,15.9,355.0,502.84,411.04
2018,1,12,14,45,625.5,86.0,3.35,15.85,319.0,453.89,371.3
2018,1,12,15,0,577.0,86.0,3.4,15.8,283.0,406.2,331.83
2018,1,12,15,15,517.5,82.5,3.4,15.8,244.0,351.19,285.67
2018,1,12,15,30,458.0,79.0,3.4,15.8,205.0,297.25,239.69
2018,1,12,15,45,442.5,68.0,3.15,15.2,173.5,260.82,207.3
2018,1,12,16,0,427.0,57.0,2.9,14.6,142.0,222.72,172.57
2018,1,12,16,15,356.5,48.0,2.9,14.25,107.0,170.62,126.88
2018,1,12,16,30,286.0,39.0,2.9,13.9,72.0,124.47,85.87
2018,1,12,16,45,176.0,25.5,2.9,13.55,43.0,70.38,31.98
2018,1,12,17,0,66.0,12.0,2.9,13.2,14.0,21.94,0.0
2018,1,12,17,15,33.0,6.0,2.9,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.0,10.1,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.3,9.0,13.24,0.0
2018,1,13,7,45,102.5,22.0,5.25,10.55,31.0,47.09,0.0
2018,1,13,8,0,165.0,36.0,5.4,10.8,53.0,87.38,58.01
2018,1,13,8,15,244.0,48.0,5.4,11.1,86.0,130.99,97.14
2018,1,13,8,30,323.0,60.0,5.4,11.4,119.0,182.25,142.09
2018,1,13,8,45,363.0,70.5,5.35,11.7,152.5,224.05,180.08
2018,1,13,9,0,403.0,81.0,5.3,12.0,186.0,268.8,220.12
2018,1,13,9,15,440.5,89.5,5.25,12.4,221.0,312.69,258.74
2018,1,13,9,30,478.0,98.0,5.2,12.8,256.0,358.55,298.23
2018,1,13,9,45,503.0,105.5,5.1,13.25,287.5,398.11,331.6
2018,1,13,10,0,528.0,113.0,5.0,13.7,319.0,438.0,364.47
2018,1,13,10,15,635.0,102.0,4.85,14.1,368.0,510.34,423.51
2018,1,13,10,30,742.0,91.0,4.7,14.5,417.0,583.26,481.71
2018,1,13,10,45,814.0,80.0,4.5,14.9,455.0,633.96,520.99
2018,1,13,11,0,886.0,69.0,4.3,15.3,493.0,682.88,557.25
2018,1,13,11,15,893.0,70.0,4.15,15.6,509.0,704.09,571.26
2018,1,13,11,30,900.0,71.0,4.0,15.9,525.0,722.34,583.28
2018,1,13,11,45,903.0,71.0,3.85,16.25,533.0,733.48,589.84
2018,1,13,12,0,906.0,71.0,3.7,16.6,541.0,741.38,594.06
2018,1,13,12,15,906.0,71.0,3.6,16.85,541.5,743.8,594.74
2018,1,13,12,30,906.0,71.0,3.5,17.1,542.0,742.88,593.09
2018,1,13,12,45,888.0,74.5,3.4,17.35,531.5,729.75,582.56
2018,1,13,13,0,870.0,78.0,3.3,17.6,521.0,717.92,573.21
2018,1,13,13,15,836.0,83.0,3.25,17.7,499.0,689.34,552.03
2018,1,13,13,30,802.0,88.0,3.2,17.8,477.0,658.54,529.16
2018,1,13,13,45,756.5,90.0,3.15,17.85,444.5,614.94,495.57
2018,1,13,14,0,711.0,92.0,3.1,17.9,412.0,572.94,462.78
2018,1,13,14,15,646.5,100.0,3.0,17.85,377.0,523.48,423.58
2018,1,13,14,30,582.0,108.0,2.9,17.8,342.0,474.94,384.64
2018,1,13,14,45,688.0,84.0,2.85,17.75,338.0,487.99,394.76
2018,1,13,15,0,794.0,60.0,2.8,17.7,334.0,489.63,394.55
2018,1,13,15,15,714.0,62.0,2.8,17.7,287.0,422.78,339.42
2018,1,13,15,30,634.0,64.0,2.8,17.7,240.0,362.04,288.38
2018,1,13,15,45,561.5,59.5,2.55,16.9,197.0,300.34,236.26
2018,1,13,16,0,489.0,55.0,2.3,16.1,154.0,243.7,187.43
2018,1,13,16,15,382.5,47.0,2.35,15.7,113.0,178.56,132.15
2018,1,13,16,30,276.0,39.0,2.4,15.3,72.0,122.5,84.57
2018,1,13,16,45,218.5,28.0,2.45,14.9,47.0,83.0,41.08
2018,1,13,17,0,161.0,17.0,2.5,14.5,22.0,41.86,0.0
2018,1,13,17,15,80.5,8.5,2.65,14.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,4.25,11.35,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,4.2,11.5,6.0,8.05,0.0
2018,1,14,7,45,112.0,21.5,4.1,11.65,32.0,48.32,1.72
2018,1,14,8,0,208.0,37.0,4.0,11.8,58.0,98.59,65.37
2018,1,14,8,15,344.5,44.5,3.8,12.0,99.5,156.39,114.95
2018,1,14,8,30,481.0,52.0,3.6,12.2,141.0,227.38,175.53
2018,1,14,8,45,563.0,55.0,3.4,12.45,184.0,284.73,226.4
2018,1,14,9,0,645.0,58.0,3.2,12.7,227.0,348.09,281.65
2018,1,14,9,15,470.0,89.0,3.0,13.0,222.5,326.11,267.13
2018,1,14,9,30,295.0,120.0,2.8,13.3,218.0,284.98,234.6
2018,1,14,9,45,226.0,140.5,2.6,13.6,220.5,281.49,231.68
2018,1,14,10,0,157.0,161.0,2.4,13.9,223.0,265.99,218.12
2018,1,14,10,15,327.0,149.0,2.2,14.25,290.0,366.15,300.97
2018,1,14,10,30,497.0,137.0,2.0,14.6,357.0,477.16,389.29
2018,1,14,10,45,445.5,154.5,1.8,14.9,359.0,475.22,385.23
2018,1,14,11,0,394.0,172.0,1.6,15.2,361.0,469.32,378.55
2018,1,14,11,15,251.5,190.5,1.5,15.45,312.5,389.81,314.04
2018,1,14,11,30,109.0,209.0,1.4,15.7,264.0,305.06,244.45
2018,1,14,11,45,83.5,210.5,1.25,15.95,253.0,281.28,225.0
2018,1,14,12,0,58.0,212.0,1.1,16.2,242.0,264.84,210.93
2018,1,14,12,15,67.5,217.5,1.1,16.3,252.5,278.1,221.56
2018,1,14,12,30,77.0,223.0,1.1,16.4,263.0,291.27,231.93
2018,1,14,12,45,173.0,219.0,1.05,16.5,308.0,363.97,290.52
2018,1,14,13,0,269.0,215.0,1.0,16.6,353.0,435.0,345.9
2018,1,14,13,15,292.0,207.0,1.0,16.65,353.0,438.85,348.79
2018,1,14,13,30,315.0,199.0,1.0,16.7,353.0,441.05,350.93
2018,1,14,13,45,201.5,193.5,1.0,16.7,290.5,345.38,275.96
2018,1,14,14,0,88.0,188.0,1.0,16.7,228.0,254.72,203.53
2018,1,14,14,15,127.5,179.0,1.1,16.65,233.0,274.3,220.58
2018,1,14,14,30,167.0,170.0,1.2,16.6,238.0,284.29,229.28
2018,1,14,14,45,174.5,152.5,1.35,16.55,218.0,263.78,213.23
2018,1,14,15,0,182.0,135.0,1.5,16.5,198.0,242.34,196.13
2018,1,14,15,15,204.0,120.0,1.5,16.5,183.0,235.44,190.04
2018,1,14,15,30,226.0,105.0,1.5,16.5,168.0,220.35,176.71
2018,1,14,15,45,202.5,88.5,1.7,15.95,138.5,182.95,145.22
2018,1,14,16,0,179.0,72.0,1.9,15.4,109.0,147.22,114.54
2018,1,14,16,15,159.5,58.0,1.75,15.15,85.0,117.58,88.2
2018,1,14,16,30,140.0,44.0,1.6,14.9,61.0,89.7,62.92
2018,1,14,16,45,99.5,29.5,1.4,14.7,39.0,57.58,30.16
2018,1,14,17,0,59.0,15.0,1.2,14.5,17.0,24.11,0.0
2018,1,14,17,15,29.5,7.5,1.15,14.45,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,2.5,12.65,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,2.5,12.9,7.0,9.7,0.0
2018,1,15,7,45,46.0,22.0,2.45,13.1,25.5,32.82,1.01
2018,1,15,8,0,71.0,37.0,2.4,13.3,44.0,59.27,38.86
2018,1,15,8,15,101.0,53.5,2.5,13.55,69.0,88.99,65.55
2018,1,15,8,30,131.0,70.0,2.6,13.8,94.0,121.45,93.89
2018,1,15,8,45,161.0,86.0,2.7,14.0,123.0,160.4,127.66
2018,1,15,9,0,191.0,102.0,2.8,14.2,152.0,197.81,159.97
2018,1,15,9,15,237.0,114.0,2.7,14.45,186.0,240.27,196.01
2018,1,15,9,30,283.0,126.0,2.6,14.7,220.0,286.0,234.24
2018,1,15,9,45,383.5,124.5,2.5,14.95,267.0,355.57,291.48
2018,1,15,10,0,484.0,123.0,2.4,15.2,314.0,425.04,347.64
2018,1,15,10,15,538.5,121.0,2.45,15.4,348.0,470.98,384.44
2018,1,15,10,30,593.0,119.0,2.5,15.6,382.0,521.97,424.62
2018,1,15,10,45,587.5,128.0,2.55,15.85,400.0,543.1,440.4
2018,1,15,11,0,582.0,137.0,2.6,16.1,418.0,561.89,454.3
2018,1,15,11,15,479.0,167.0,2.55,16.1,403.5,530.75,428.33
2018,1,15,11,30,376.0,197.0,2.5,16.1,389.0,489.41,394.58
2018,1,15,11,45,303.0,214.5,2.5,16.1,370.5,460.56,370.87
2018,1,15,12,0,230.0,232.0,2.5,16.1,352.0,420.98,338.67
2018,1,15,12,15,222.0,233.0,2.4,16.0,349.0,416.89,335.41
2018,1,15,12,30,214.0,234.0,2.3,15.9,346.0,412.04,331.39
2018,1,15,12,45,240.5,228.0,2.25,15.85,352.5,423.46,340.95
2018,1,15,13,0,267.0,222.0,2.2,15.8,359.0,442.07,355.78
2018,1,15,13,15,218.5,219.5,2.1,15.75,329.5,393.78,317.31
2018,1,15,13,30,170.0,217.0,2.0,15.7,300.0,354.46,285.74
2018,1,15,13,45,144.0,207.0,1.9,15.65,275.5,322.73,260.5
2018,1,15,14,0,118.0,197.0,1.8,15.6,251.0,291.69,235.59
2018,1,15,14,15,181.0,179.5,1.7,15.55,256.5,308.3,250.26
2018,1,15,14,30,244.0,162.0,1.6,15.5,262.0,327.79,266.44
2018,1,15,14,45,316.5,140.5,1.55,15.5,259.0,336.35,273.64
2018,1,15,15,0,389.0,119.0,1.5,15.5,256.0,345.91,280.8
2018,1,15,15,15,392.5,101.5,1.5,15.5,226.0,313.05,253.35
2018,1,15,15,30,396.0,84.0,1.5,15.5,196.0,278.82,224.14
2018,1,15,15,45,330.0,71.0,1.4,15.25,154.5,220.32,174.92
2018,1,15,16,0,264.0,58.0,1.3,15.0,113.0,166.94,129.56
2018,1,15,16,15,186.5,44.0,1.25,14.9,78.5,114.38,85.18
2018,1,15,16,30,109.0,30.0,1.2,14.8,44.0,64.42,43.73
2018,1,15,16,45,110.0,23.5,1.15,14.7,32.5,56.31,30.42
2018,1,15,17,0,111.0,17.0,1.1,14.6,21.0,34.61,0.0
2018,1,15,17,15,55.5,8.5,1.05,14.55,10.5,8.36,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.5,2.0,0.9,14.35,2.0,0.0,0.0
2018,1,16,7,30,1.0,4.0,0.9,14.4,4.0,4.07,0.0
2018,1,16,7,45,0.5,13.5,0.9,14.5,13.5,13.12,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.6,23.0,22.2,11.95
2018,1,16,8,15,0.0,34.5,0.95,14.75,34.5,33.34,22.11
2018,1,16,8,30,0.0,46.0,1.0,14.9,46.0,44.77,32.12
2018,1,16,8,45,7.0,58.5,1.1,15.0,60.5,59.9,45.1
2018,1,16,9,0,14.0,71.0,1.2,15.1,75.0,75.68,58.57
2018,1,16,9,15,25.5,86.5,1.1,15.3,94.5,100.21,79.25
2018,1,16,9,30,37.0,102.0,1.0,15.5,114.0,123.35,98.56
2018,1,16,9,45,38.0,109.0,0.9,15.7,122.5,132.25,105.8
2018,1,16,10,0,39.0,116.0,0.8,15.9,131.0,141.2,112.99
2018,1,16,10,15,46.0,131.0,0.7,16.1,150.5,162.6,130.29
2018,1,16,10,30,53.0,146.0,0.6,16.3,170.0,184.37,147.59
2018,1,16,10,45,35.5,155.0,0.5,16.5,171.5,183.6,146.02
2018,1,16,11,0,18.0,164.0,0.4,16.7,173.0,176.09,139.12
2018,1,16,11,15,39.5,163.0,0.35,16.8,183.0,195.91,155.29
2018,1,16,11,30,61.0,162.0,0.3,16.9,193.0,210.45,167.05
2018,1,16,11,45,91.5,188.5,0.3,17.0,236.0,262.29,208.01
2018,1,16,12,0,122.0,215.0,0.3,17.1,279.0,323.05,254.6
2018,1,16,12,15,120.0,215.0,0.55,17.1,278.0,321.9,254.21
2018,1,16,12,30,118.0,215.0,0.8,17.1,277.0,320.36,253.9
2018,1,16,12,45,77.0,193.0,1.05,17.05,233.5,257.09,204.57
2018,1,16,13,0,36.0,171.0,1.3,17.0,190.0,202.68,161.1
2018,1,16,13,15,21.5,156.5,1.3,16.9,167.5,170.67,135.38
2018,1,16,13,30,7.0,142.0,1.3,16.8,145.0,145.32,114.7
2018,1,16,13,45,15.5,132.5,1.3,16.75,139.5,141.22,111.86
2018,1,16,14,0,24.0,123.0,1.3,16.7,134.0,140.91,112.02
2018,1,16,14,15,68.0,122.5,1.3,16.55,151.0,167.55,134.96
2018,1,16,14,30,112.0,122.0,1.3,16.4,168.0,197.59,160.18
2018,1,16,14,45,226.5,122.5,1.35,16.3,206.0,265.84,216.49
2018,1,16,15,0,341.0,123.0,1.4,16.2,244.0,326.01,264.29
2018,1,16,15,15,221.0,109.0,1.4,16.2,184.0,231.97,187.35
2018,1,16,15,30,101.0,95.0,1.4,16.2,124.0,148.34,118.44
2018,1,16,15,45,129.5,87.5,1.5,15.7,118.5,148.15,117.69
2018,1,16,16,0,158.0,80.0,1.6,15.2,113.0,149.72,117.26
2018,1,16,16,15,110.0,57.0,1.6,14.95,77.5,101.3,76.3
2018,1,16,16,30,62.0,34.0,1.6,14.7,42.0,53.69,36.57
2018,1,16,16,45,48.0,24.5,1.65,14.4,29.0,37.87,20.3
2018,1,16,17,0,34.0,15.0,1.7,14.1,16.0,20.32,0.0
2018,1,16,17,15,17.0,7.5,1.7,14.0,8.0,9.32,0.0
2018,1,16,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.0,1.6,12.65,4.0,0.0,0.0
2018,1,17,7,30,25.0,8.0,1.6,12.9,8.0,11.23,0.0
2018,1,17,7,45,23.0,22.5,1.6,13.15,23.5,27.58,2.65
2018,1,17,8,0,21.0,37.0,1.6,13.4,39.0,44.38,29.01
2018,1,17,8,15,38.5,53.5,1.6,13.6,60.0,67.7,49.72
2018,1,17,8,30,56.0,70.0,1.6,13.8,81.0,92.6,71.31
2018,1,17,8,45,48.0,82.5,1.55,14.0,93.5,104.64,82.4
2018,1,17,9,0,40.0,95.0,1.5,14.2,106.0,116.03,92.51
2018,1,17,9,15,21.0,87.0,1.45,14.4,93.0,98.61,78.13
2018,1,17,9,30,2.0,79.0,1.4,14.6,80.0,78.05,60.73
2018,1,17,9,45,1.0,72.0,1.35,14.85,72.5,70.19,54.01
2018,1,17,10,0,0.0,65.0,1.3,15.1,65.0,62.83,47.67
2018,1,17,10,15,4.0,95.0,1.25,15.25,97.0,95.09,74.63
2018,1,17,10,30,8.0,125.0,1.2,15.4,129.0,128.46,102.07
2018,1,17,10,45,63.5,159.5,1.2,15.55,190.5,207.08,167.13
2018,1,17,11,0,119.0,194.0,1.2,15.7,252.0,292.07,235.37
2018,1,17,11,15,130.0,207.5,1.3,15.85,273.0,316.96,254.52
2018,1,17,11,30,141.0,221.0,1.4,16.0,294.0,341.82,273.86
2018,1,17,11,45,153.5,224.5,1.5,16.1,305.0,356.16,285.18
2018,1,17,12,0,166.0,228.0,1.6,16.2,316.0,370.22,296.33
2018,1,17,12,15,207.0,229.0,1.65,16.25,339.0,401.93,321.75
2018,1,17,12,30,248.0,230.0,1.7,16.3,362.0,441.58,352.79
2018,1,17,12,45,280.5,223.0,1.7,16.4,370.5,456.23,364.42
2018,1,17,13,0,313.0,216.0,1.7,16.5,379.0,469.46,375.07
2018,1,17,13,15,292.5,213.0,1.7,16.5,362.0,447.86,358.23
2018,1,17,13,30,272.0,210.0,1.7,16.5,345.0,425.78,341.17
2018,1,17,13,45,282.5,199.5,1.7,16.5,334.5,415.86,334.09
2018,1,17,14,0,293.0,189.0,1.7,16.5,324.0,404.57,325.75
2018,1,17,14,15,291.0,177.5,1.7,16.35,305.0,382.86,309.16
2018,1,17,14,30,289.0,166.0,1.7,16.2,286.0,360.37,291.74
2018,1,17,14,45,325.0,146.5,1.7,16.1,271.0,349.54,283.65
2018,1,17,15,0,361.0,127.0,1.7,16.0,256.0,341.96,277.39
2018,1,17,15,15,336.5,114.5,1.7,16.0,224.5,301.98,244.37
2018,1,17,15,30,312.0,102.0,1.7,16.0,193.0,263.06,211.7
2018,1,17,15,45,310.5,87.5,1.55,15.45,166.0,232.68,185.39
2018,1,17,16,0,309.0,73.0,1.4,14.9,139.0,201.79,157.72
2018,1,17,16,15,265.5,59.5,1.35,14.65,107.0,158.28,119.73
2018,1,17,16,30,222.0,46.0,1.3,14.4,75.0,118.66,84.79
2018,1,17,16,45,161.0,31.5,1.25,14.2,48.5,78.37,47.12
2018,1,17,17,0,100.0,17.0,1.2,14.0,22.0,37.79,0.0
2018,1,17,17,15,50.0,8.5,1.2,13.95,11.0,14.21,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,2.85,13.25,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,3.0,13.5,5.0,7.48,0.0
2018,1,18,7,45,9.5,10.0,3.15,13.75,10.0,11.48,0.0
2018,1,18,8,0,0.0,15.0,3.3,14.0,15.0,14.47,5.9
2018,1,18,8,15,0.0,21.0,3.3,14.15,21.0,20.26,11.27
2018,1,18,8,30,0.0,27.0,3.3,14.3,27.0,26.05,16.42
2018,1,18,8,45,0.0,42.5,3.3,14.4,42.5,41.05,29.32
2018,1,18,9,0,0.0,58.0,3.3,14.5,58.0,56.15,42.25
2018,1,18,9,15,0.0,51.5,3.3,14.65,51.5,49.75,36.84
2018,1,18,9,30,0.0,45.0,3.3,14.8,45.0,43.46,31.46
2018,1,18,9,45,0.5,51.0,3.25,14.9,51.0,49.54,36.57
2018,1,18,10,0,1.0,57.0,3.2,15.0,57.0,55.66,41.67
2018,1,18,10,15,12.0,113.5,3.3,15.1,118.5,119.0,94.89
2018,1,18,10,30,23.0,170.0,3.4,15.2,180.0,185.77,149.91
2018,1,18,10,45,32.5,180.0,3.45,15.25,195.5,209.45,169.14
2018,1,18,11,0,42.0,190.0,3.5,15.3,211.0,227.36,183.69
2018,1,18,11,15,37.0,165.5,3.5,15.35,184.5,196.87,158.68
2018,1,18,11,30,32.0,141.0,3.5,15.4,158.0,166.91,134.1
2018,1,18,11,45,16.0,125.0,3.55,15.45,133.5,134.18,106.72
2018,1,18,12,0,0.0,109.0,3.6,15.5,109.0,106.23,83.1
2018,1,18,12,15,3.0,118.0,3.6,15.5,119.5,117.56,92.57
2018,1,18,12,30,6.0,127.0,3.6,15.5,130.0,128.96,102.05
2018,1,18,12,45,3.0,125.5,3.6,15.5,127.0,125.23,98.88
2018,1,18,13,0,0.0,124.0,3.6,15.5,124.0,121.54,95.8
2018,1,18,13,15,0.0,116.0,3.65,15.45,116.0,113.44,89.21
2018,1,18,13,30,0.0,108.0,3.7,15.4,108.0,105.38,82.65
2018,1,18,13,45,0.5,93.5,3.75,15.35,93.5,91.12,70.95
2018,1,18,14,0,1.0,79.0,3.8,15.3,79.0,77.05,59.35
2018,1,18,14,15,18.5,109.5,3.9,15.15,117.0,122.58,97.94
2018,1,18,14,30,36.0,140.0,4.0,15.0,155.0,166.24,134.61
2018,1,18,14,45,24.0,120.0,4.1,14.85,129.5,136.78,110.08
2018,1,18,15,0,12.0,100.0,4.2,14.7,104.0,104.94,83.46
2018,1,18,15,15,15.0,92.0,4.2,14.7,96.5,98.13,77.81
2018,1,18,15,30,18.0,84.0,4.2,14.7,89.0,93.87,74.16
2018,1,18,15,45,15.0,70.5,4.05,14.35,74.5,75.54,58.56
2018,1,18,16,0,12.0,57.0,3.9,14.0,60.0,60.23,45.37
2018,1,18,16,15,7.5,41.5,3.9,13.85,43.0,42.59,30.12
2018,1,18,16,30,3.0,26.0,3.9,13.7,26.0,25.91,15.75
2018,1,18,16,45,4.5,15.0,3.9,13.55,15.0,15.58,6.06
2018,1,18,17,0,6.0,4.0,3.9,13.4,4.0,5.04,0.0
2018,1,18,17,15,3.0,2.0,4.0,13.3,2.0,2.32,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,3.0,10.85,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,3.0,11.2,9.0,10.34,0.0
2018,1,19,7,45,79.0,24.5,3.0,11.5,32.5,43.95,10.75
2018,1,19,8,0,147.0,40.0,3.0,11.8,56.0,83.87,56.93
2018,1,19,8,15,335.0,46.5,3.05,11.95,105.0,156.59,115.97
2018,1,19,8,30,523.0,53.0,3.1,12.1,154.0,244.12,189.03
2018,1,19,8,45,563.0,61.0,3.15,12.25,193.0,293.4,234.04
2018,1,19,9,0,603.0,69.0,3.2,12.4,232.0,345.15,280.27
2018,1,19,9,15,588.0,79.0,3.15,12.45,258.5,375.28,308.06
2018,1,19,9,30,573.0,89.0,3.1,12.5,285.0,402.68,332.47
2018,1,19,9,45,535.5,106.5,3.1,12.55,304.5,423.02,350.02
2018,1,19,10,0,498.0,124.0,3.1,12.6,324.0,436.77,361.51
2018,1,19,10,15,631.5,108.0,3.05,12.65,381.5,520.13,429.55
2018,1,19,10,30,765.0,92.0,3.0,12.7,439.0,605.86,497.75
2018,1,19,10,45,805.0,88.5,3.0,12.75,470.0,645.56,528.58
2018,1,19,11,0,845.0,85.0,3.0,12.8,501.0,686.5,559.71
2018,1,19,11,15,852.5,86.0,3.05,12.8,517.5,708.14,575.39
2018,1,19,11,30,860.0,87.0,3.1,12.8,534.0,726.94,589.1
2018,1,19,11,45,863.5,87.5,3.15,12.85,543.0,739.28,597.95
2018,1,19,12,0,867.0,88.0,3.2,12.9,552.0,748.46,604.59
2018,1,19,12,15,869.5,87.5,3.3,12.9,554.0,752.55,607.94
2018,1,19,12,30,872.0,87.0,3.4,12.9,556.0,753.36,609.01
2018,1,19,12,45,780.0,104.5,3.5,12.9,520.5,701.66,570.66
2018,1,19,13,0,688.0,122.0,3.6,12.9,485.0,651.06,532.37
2018,1,19,13,15,402.5,129.0,3.75,12.85,340.0,441.88,366.03
2018,1,19,13,30,117.0,136.0,3.9,12.8,195.0,227.26,187.38
2018,1,19,13,45,366.5,129.5,4.05,12.75,303.5,403.92,337.06
2018,1,19,14,0,616.0,123.0,4.2,12.7,412.0,556.48,461.24
2018,1,19,14,15,712.0,99.5,4.3,12.65,414.5,574.98,476.47
2018,1,19,14,30,808.0,76.0,4.4,12.6,417.0,583.5,483.94
2018,1,19,14,45,744.0,80.0,4.5,12.5,374.5,524.98,436.19
2018,1,19,15,0,680.0,84.0,4.6,12.4,332.0,470.62,391.03
2018,1,19,15,15,640.5,79.5,4.6,12.4,293.0,419.56,347.54
2018,1,19,15,30,601.0,75.0,4.6,12.4,254.0,369.84,304.19
2018,1,19,15,45,541.5,69.0,4.6,12.1,212.0,311.92,253.63
2018,1,19,16,0,482.0,63.0,4.6,11.8,170.0,257.94,205.56
2018,1,19,16,15,435.0,53.5,4.6,11.55,134.0,208.82,160.79
2018,1,19,16,30,388.0,44.0,4.6,11.3,98.0,163.48,118.88
2018,1,19,16,45,285.5,33.0,4.6,11.05,65.0,108.51,68.9
2018,1,19,17,0,183.0,22.0,4.6,10.8,32.0,58.75,0.0
2018,1,19,17,15,91.5,11.0,4.6,10.7,16.0,21.95,0.0
2018,1,19,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.95,8.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,20,7,15,62.5,6.5,4.85,9.15,8.0,0.0,0.0
2018,1,20,7,30,125.0,13.0,4.9,9.6,16.0,29.77,0.0
2018,1,20,7,45,274.0,23.5,4.9,10.0,48.0,82.04,25.58
2018,1,20,8,0,423.0,34.0,4.9,10.4,80.0,147.02,99.08
2018,1,20,8,15,511.0,40.5,4.95,10.65,121.5,201.43,149.28
2018,1,20,8,30,599.0,47.0,5.0,10.9,163.0,263.74,205.56
2018,1,20,8,45,523.0,64.0,5.0,11.15,183.0,281.81,227.15
2018,1,20,9,0,447.0,81.0,5.0,11.4,203.0,289.76,238.14
2018,1,20,9,15,606.0,72.0,5.0,11.55,264.5,376.81,312.83
2018,1,20,9,30,765.0,63.0,5.0,11.7,326.0,471.08,392.62
2018,1,20,9,45,782.5,67.0,5.0,11.9,360.5,514.0,429.19
2018,1,20,10,0,800.0,71.0,5.0,12.1,395.0,555.89,464.12
2018,1,20,10,15,832.5,70.0,5.0,12.2,429.0,600.01,500.41
2018,1,20,10,30,865.0,69.0,5.0,12.3,463.0,639.65,532.58
2018,1,20,10,45,875.0,70.5,5.0,12.4,486.5,669.47,555.89
2018,1,20,11,0,885.0,72.0,5.0,12.5,510.0,696.78,576.12
2018,1,20,11,15,880.0,75.5,5.05,12.55,523.5,713.1,588.11
2018,1,20,11,30,875.0,79.0,5.1,12.6,537.0,726.12,597.67
2018,1,20,11,45,888.5,77.5,5.15,12.7,549.5,743.59,610.67
2018,1,20,12,0,902.0,76.0,5.2,12.8,562.0,758.04,621.4
2018,1,20,12,15,826.0,96.5,5.25,12.8,542.5,732.61,601.87
2018,1,20,12,30,750.0,117.0,5.3,12.8,523.0,701.73,578.31
2018,1,20,12,45,713.5,125.5,5.3,12.85,508.0,681.18,562.28
2018,1,20,13,0,677.0,134.0,5.3,12.9,493.0,658.17,543.64
2018,1,20,13,15,775.5,106.0,5.3,12.95,507.5,689.4,569.58
2018,1,20,13,30,874.0,78.0,5.3,13.0,522.0,712.47,587.82
2018,1,20,13,45,864.5,77.0,5.3,13.0,501.0,688.3,569.55
2018,1,20,14,0,855.0,76.0,5.3,13.0,480.0,661.48,548.96
2018,1,20,14,15,842.0,74.0,5.3,13.0,452.5,628.82,522.74
2018,1,20,14,30,829.0,72.0,5.3,13.0,425.0,594.09,494.4
2018,1,20,14,45,802.5,70.0,5.3,12.95,389.5,549.74,457.8
2018,1,20,15,0,776.0,68.0,5.3,12.9,354.0,504.71,419.87
2018,1,20,15,15,720.5,67.5,5.3,12.9,310.5,446.4,370.15
2018,1,20,15,30,665.0,67.0,5.3,12.9,267.0,392.27,322.87
2018,1,20,15,45,605.0,63.0,5.05,12.5,224.5,333.53,271.24
2018,1,20,16,0,545.0,59.0,4.8,12.1,182.0,278.63,222.0
2018,1,20,16,15,502.0,50.0,4.65,11.75,144.0,228.27,175.73
2018,1,20,16,30,459.0,41.0,4.5,11.4,106.0,181.21,131.78
2018,1,20,16,45,335.5,31.5,4.35,11.05,70.0,119.21,76.61
2018,1,20,17,0,212.0,22.0,4.2,10.7,34.0,64.58,0.0
2018,1,20,17,15,106.0,11.0,4.15,10.65,17.0,23.96,0.0
2018,1,20,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.5,10.45,8.0,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.4,10.7,16.0,28.47,0.0
2018,1,21,7,45,258.0,24.0,1.25,10.9,48.0,79.94,27.66
2018,1,21,8,0,401.0,35.0,1.1,11.1,80.0,143.08,96.36
2018,1,21,8,15,486.5,42.5,1.05,11.35,121.0,196.92,144.78
2018,1,21,8,30,572.0,50.0,1.0,11.6,162.0,258.49,198.77
2018,1,21,8,45,615.5,56.0,1.0,11.8,202.5,309.37,244.39
2018,1,21,9,0,659.0,62.0,1.0,12.0,243.0,362.94,291.03
2018,1,21,9,15,704.5,64.0,1.15,12.2,284.0,413.55,334.68
2018,1,21,9,30,750.0,66.0,1.3,12.4,325.0,467.84,380.16
2018,1,21,9,45,745.5,73.5,1.4,12.65,354.0,502.09,408.54
2018,1,21,10,0,741.0,81.0,1.5,12.9,383.0,533.83,434.23
2018,1,21,10,15,638.0,110.0,1.65,13.0,383.5,528.51,430.08
2018,1,21,10,30,535.0,139.0,1.8,13.1,384.0,509.25,414.82
2018,1,21,10,45,603.0,129.5,1.9,13.25,419.0,561.43,456.38
2018,1,21,11,0,671.0,120.0,2.0,13.4,454.0,611.52,495.37
2018,1,21,11,15,619.0,139.0,2.1,13.4,455.0,607.94,491.74
2018,1,21,11,30,567.0,158.0,2.2,13.4,456.0,596.91,482.84
2018,1,21,11,45,491.0,180.5,2.25,13.45,442.0,572.5,462.82
2018,1,21,12,0,415.0,203.0,2.3,13.5,428.0,544.57,439.99
2018,1,21,12,15,412.5,205.0,2.3,13.5,429.0,546.37,441.45
2018,1,21,12,30,410.0,207.0,2.3,13.5,430.0,546.53,441.46
2018,1,21,12,45,341.5,218.0,2.3,13.5,402.5,498.02,403.0
2018,1,21,13,0,273.0,229.0,2.3,13.5,375.0,457.68,370.55
2018,1,21,13,15,240.5,228.0,2.3,13.5,354.0,430.0,348.65
2018,1,21,13,30,208.0,227.0,2.3,13.5,333.0,394.31,320.38
2018,1,21,13,45,219.5,215.5,2.3,13.55,323.5,385.54,314.1
2018,1,21,14,0,231.0,204.0,2.3,13.6,314.0,375.62,306.69
2018,1,21,14,15,204.0,192.5,2.2,13.55,285.5,339.85,277.87
2018,1,21,14,30,177.0,181.0,2.1,13.5,257.0,304.99,249.64
2018,1,21,14,45,136.5,167.0,2.0,13.5,223.0,260.64,213.25
2018,1,21,15,0,96.0,153.0,1.9,13.5,189.0,212.92,173.85
2018,1,21,15,15,83.5,133.5,1.9,13.5,162.5,182.02,148.31
2018,1,21,15,30,71.0,114.0,1.9,13.5,136.0,151.97,123.1
2018,1,21,15,45,106.5,101.5,1.75,13.2,128.5,155.64,125.61
2018,1,21,16,0,142.0,89.0,1.6,12.9,121.0,151.23,120.41
2018,1,21,16,15,74.0,68.0,1.65,12.85,84.5,99.21,76.56
2018,1,21,16,30,6.0,47.0,1.7,12.8,48.0,48.69,34.85
2018,1,21,16,45,17.0,32.5,1.8,12.7,34.0,37.72,23.74
2018,1,21,17,0,28.0,18.0,1.9,12.6,20.0,24.35,0.0
2018,1,21,17,15,14.0,9.0,2.0,12.6,10.0,10.61,0.0
2018,1,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
