Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,30,688.0,64.0,4.1,9.0,271.0,341.91,277.15
2018,3,3,16,45,634.5,57.5,4.0,8.85,221.0,279.13,219.83
2018,3,3,17,0,581.0,51.0,3.9,8.7,171.0,221.23,166.09
2018,3,3,17,15,483.0,43.0,3.75,8.6,124.0,157.18,109.25
2018,3,3,17,30,385.0,35.0,3.6,8.5,77.0,103.92,62.94
2018,3,3,17,45,236.0,23.0,3.5,8.4,44.5,49.89,4.39
2018,3,3,18,0,87.0,11.0,3.4,8.3,12.0,15.14,0.0
2018,3,3,18,15,43.5,5.5,3.35,8.25,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.9,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.8,8.5,2.0,0.0,0.0
2018,3,4,6,45,161.5,15.0,0.7,8.6,25.0,24.47,0.0
2018,3,4,7,0,304.0,27.0,0.6,8.7,48.0,65.51,22.64
2018,3,4,7,15,431.5,35.0,0.6,8.9,93.0,116.68,72.71
2018,3,4,7,30,559.0,43.0,0.6,9.1,138.0,180.52,126.24
2018,3,4,7,45,634.0,48.0,0.55,9.35,189.5,239.46,178.73
2018,3,4,8,0,709.0,53.0,0.5,9.6,241.0,306.59,237.68
2018,3,4,8,15,753.5,57.0,0.5,9.7,293.0,367.49,291.16
2018,3,4,8,30,798.0,61.0,0.5,9.8,345.0,431.67,345.46
2018,3,4,8,45,828.5,63.5,0.5,9.95,394.5,490.02,393.37
2018,3,4,9,0,859.0,66.0,0.5,10.1,444.0,547.27,438.74
2018,3,4,9,15,877.5,69.0,0.45,10.3,488.5,600.44,478.69
2018,3,4,9,30,896.0,72.0,0.4,10.5,533.0,652.84,516.52
2018,3,4,9,45,908.5,75.0,0.35,10.7,572.5,700.1,548.55
2018,3,4,10,0,921.0,78.0,0.3,10.9,612.0,745.51,577.28
2018,3,4,10,15,932.0,79.5,0.3,11.1,645.5,786.04,602.91
2018,3,4,10,30,943.0,81.0,0.3,11.3,679.0,824.13,626.59
2018,3,4,10,45,951.0,81.5,0.3,11.45,705.0,856.01,646.01
2018,3,4,11,0,959.0,82.0,0.3,11.6,731.0,884.85,663.38
2018,3,4,11,15,964.0,83.0,0.4,11.75,749.5,908.5,679.4
2018,3,4,11,30,969.0,84.0,0.5,11.9,768.0,928.66,693.4
2018,3,4,11,45,971.5,84.0,0.6,12.05,778.0,941.93,703.1
2018,3,4,12,0,974.0,84.0,0.7,12.2,788.0,951.46,710.59
2018,3,4,12,15,973.5,85.0,0.8,12.25,790.0,955.65,715.02
2018,3,4,12,30,973.0,86.0,0.9,12.3,792.0,956.0,717.11
2018,3,4,12,45,971.0,87.0,0.95,12.4,786.0,951.19,714.82
2018,3,4,13,0,969.0,88.0,1.0,12.5,780.0,942.58,710.21
2018,3,4,13,15,965.5,87.5,1.1,12.5,765.5,927.29,702.43
2018,3,4,13,30,962.0,87.0,1.2,12.5,751.0,908.38,692.23
2018,3,4,13,45,955.5,86.0,1.25,12.55,728.0,882.95,676.64
2018,3,4,14,0,949.0,85.0,1.3,12.6,705.0,854.26,658.79
2018,3,4,14,15,939.0,83.5,1.4,12.6,674.5,819.24,637.15
2018,3,4,14,30,929.0,82.0,1.5,12.6,644.0,781.53,613.25
2018,3,4,14,45,915.5,80.5,1.6,12.55,606.5,738.88,585.42
2018,3,4,15,0,902.0,79.0,1.7,12.5,569.0,694.25,555.56
2018,3,4,15,15,883.5,76.5,1.7,12.5,526.0,643.65,517.77
2018,3,4,15,30,865.0,74.0,1.7,12.5,483.0,594.45,479.69
2018,3,4,15,45,838.5,71.0,2.05,12.35,435.0,536.96,435.94
2018,3,4,16,0,812.0,68.0,2.4,12.2,387.0,479.83,390.12
2018,3,4,16,15,772.5,64.5,2.45,11.9,335.5,417.14,337.25
2018,3,4,16,30,733.0,61.0,2.5,11.6,284.0,356.85,284.55
2018,3,4,16,45,664.0,57.0,2.6,11.3,231.0,289.62,225.2
2018,3,4,17,0,595.0,53.0,2.7,11.0,178.0,228.24,169.91
2018,3,4,17,15,399.0,46.5,2.8,10.8,120.5,142.81,99.64
2018,3,4,17,30,203.0,40.0,2.9,10.6,63.0,79.07,50.3
2018,3,4,17,45,125.0,24.0,3.0,10.4,36.0,39.24,6.88
2018,3,4,18,0,47.0,8.0,3.1,10.2,9.0,10.26,0.0
2018,3,4,18,15,23.5,4.0,3.15,10.15,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.55,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.9,2.0,0.0,0.0
2018,3,5,6,45,139.0,16.0,4.4,7.25,25.0,24.52,0.0
2018,3,5,7,0,256.0,29.0,4.5,7.6,48.0,63.14,26.47
2018,3,5,7,15,394.0,38.5,4.55,7.85,94.5,114.96,73.93
2018,3,5,7,30,532.0,48.0,4.6,8.1,141.0,181.24,129.94
2018,3,5,7,45,599.0,55.0,4.6,8.4,191.5,239.41,183.45
2018,3,5,8,0,666.0,62.0,4.6,8.7,242.0,304.29,242.84
2018,3,5,8,15,732.5,64.0,4.55,9.1,298.5,369.16,301.42
2018,3,5,8,30,799.0,66.0,4.5,9.5,355.0,440.35,363.89
2018,3,5,8,45,829.5,69.0,4.5,9.85,405.0,499.48,415.17
2018,3,5,9,0,860.0,72.0,4.5,10.2,455.0,559.62,465.65
2018,3,5,9,15,880.5,74.5,4.4,10.65,500.0,611.4,507.5
2018,3,5,9,30,901.0,77.0,4.3,11.1,545.0,664.72,549.06
2018,3,5,9,45,917.5,77.5,4.25,11.5,585.0,712.17,584.31
2018,3,5,10,0,934.0,78.0,4.2,11.9,625.0,758.03,616.36
2018,3,5,10,15,945.0,79.5,4.05,12.25,658.5,799.01,643.98
2018,3,5,10,30,956.0,81.0,3.9,12.6,692.0,837.49,669.44
2018,3,5,10,45,963.5,82.0,3.75,12.95,718.5,869.87,690.07
2018,3,5,11,0,971.0,83.0,3.6,13.3,745.0,899.12,708.22
2018,3,5,11,15,975.5,84.0,3.35,13.5,763.5,922.55,721.77
2018,3,5,11,30,980.0,85.0,3.1,13.7,782.0,942.43,732.6
2018,3,5,11,45,982.5,85.5,2.85,13.95,792.0,956.34,738.94
2018,3,5,12,0,985.0,86.0,2.6,14.2,802.0,966.47,742.53
2018,3,5,12,15,986.0,85.0,2.5,14.35,803.0,969.74,743.14
2018,3,5,12,30,987.0,84.0,2.4,14.5,804.0,969.12,741.27
2018,3,5,12,45,985.5,82.5,2.3,14.65,796.5,961.84,735.02
2018,3,5,13,0,984.0,81.0,2.2,14.8,789.0,950.7,726.36
2018,3,5,13,15,980.0,81.0,2.15,14.9,774.0,935.28,715.63
2018,3,5,13,30,976.0,81.0,2.1,15.0,759.0,916.2,702.57
2018,3,5,13,45,969.5,79.5,2.05,15.15,735.5,889.85,684.5
2018,3,5,14,0,963.0,78.0,2.0,15.3,712.0,860.19,664.25
2018,3,5,14,15,949.0,78.5,2.0,15.3,680.0,823.84,640.15
2018,3,5,14,30,935.0,79.0,2.0,15.3,648.0,784.98,614.15
2018,3,5,14,45,885.0,87.0,2.0,15.35,600.0,726.64,573.7
2018,3,5,15,0,835.0,95.0,2.0,15.4,552.0,671.97,534.74
2018,3,5,15,15,751.5,103.5,2.0,15.4,491.0,595.81,477.03
2018,3,5,15,30,668.0,112.0,2.0,15.4,430.0,522.82,420.52
2018,3,5,15,45,657.5,101.0,2.0,15.2,388.0,473.95,382.3
2018,3,5,16,0,647.0,90.0,2.0,15.0,346.0,424.46,342.1
2018,3,5,16,15,658.5,77.5,1.95,14.6,308.5,382.72,306.59
2018,3,5,16,30,670.0,65.0,1.9,14.2,271.0,338.48,267.29
2018,3,5,16,45,639.0,58.0,1.85,13.75,226.0,283.42,218.2
2018,3,5,17,0,608.0,51.0,1.8,13.3,181.0,230.8,169.97
2018,3,5,17,15,476.0,44.0,1.9,12.95,129.0,158.19,108.73
2018,3,5,17,30,344.0,37.0,2.0,12.6,77.0,100.23,61.42
2018,3,5,17,45,235.0,25.5,2.05,12.25,46.5,53.38,13.8
2018,3,5,18,0,126.0,14.0,2.1,11.9,16.0,20.35,0.0
2018,3,5,18,15,63.0,7.0,2.15,11.75,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.0,3.15,9.1,1.5,0.0,0.0
2018,3,6,6,30,25.0,4.0,3.2,9.5,3.0,0.0,0.0
2018,3,6,6,45,75.0,16.5,3.25,9.85,21.0,21.2,0.0
2018,3,6,7,0,125.0,29.0,3.3,10.2,39.0,48.04,23.07
2018,3,6,7,15,192.5,45.0,3.3,10.5,73.5,85.65,57.68
2018,3,6,7,30,260.0,61.0,3.3,10.8,108.0,130.3,95.77
2018,3,6,7,45,317.5,75.0,3.3,11.1,150.0,177.48,137.27
2018,3,6,8,0,375.0,89.0,3.3,11.4,192.0,230.8,184.19
2018,3,6,8,15,358.0,109.5,3.25,11.8,223.5,266.49,216.69
2018,3,6,8,30,341.0,130.0,3.2,12.2,255.0,295.31,242.24
2018,3,6,8,45,433.0,132.0,3.15,12.6,312.5,366.59,301.54
2018,3,6,9,0,525.0,134.0,3.1,13.0,370.0,441.28,362.47
2018,3,6,9,15,696.0,107.5,2.9,13.45,453.0,543.22,443.96
2018,3,6,9,30,867.0,81.0,2.7,13.9,536.0,653.21,528.93
2018,3,6,9,45,892.5,80.0,2.55,14.35,578.5,701.07,562.5
2018,3,6,10,0,918.0,79.0,2.4,14.8,621.0,750.89,595.6
2018,3,6,10,15,928.5,81.0,2.3,15.05,654.5,791.53,622.04
2018,3,6,10,30,939.0,83.0,2.2,15.3,688.0,829.68,646.3
2018,3,6,10,45,946.5,84.0,2.1,15.6,714.0,861.6,665.68
2018,3,6,11,0,954.0,85.0,2.0,15.9,740.0,890.46,682.71
2018,3,6,11,15,958.5,86.0,1.9,16.1,758.0,913.54,695.84
2018,3,6,11,30,963.0,87.0,1.8,16.3,776.0,933.12,706.54
2018,3,6,11,45,965.5,87.5,1.75,16.5,786.0,946.8,713.9
2018,3,6,12,0,968.0,88.0,1.7,16.7,796.0,956.75,718.89
2018,3,6,12,15,934.0,101.5,1.65,16.75,786.0,944.85,709.9
2018,3,6,12,30,900.0,115.0,1.6,16.8,776.0,929.0,698.69
2018,3,6,12,45,857.5,127.0,1.6,16.9,752.5,906.03,683.39
2018,3,6,13,0,815.0,139.0,1.6,17.0,729.0,874.55,662.47
2018,3,6,13,15,806.0,138.5,1.6,17.0,712.0,856.05,650.68
2018,3,6,13,30,797.0,138.0,1.6,17.0,695.0,834.62,636.8
2018,3,6,13,45,796.0,132.5,1.6,17.0,674.0,811.71,621.95
2018,3,6,14,0,795.0,127.0,1.6,17.0,653.0,785.84,605.05
2018,3,6,14,15,804.5,115.5,1.6,16.9,628.0,758.81,587.53
2018,3,6,14,30,814.0,104.0,1.6,16.8,603.0,728.33,567.48
2018,3,6,14,45,744.5,117.0,1.6,16.75,552.5,666.68,524.29
2018,3,6,15,0,675.0,130.0,1.6,16.7,502.0,605.58,479.0
2018,3,6,15,15,623.0,132.0,1.6,16.7,455.0,546.67,434.75
2018,3,6,15,30,571.0,134.0,1.6,16.7,408.0,490.06,391.22
2018,3,6,15,45,608.5,111.5,1.7,16.35,377.5,459.7,368.57
2018,3,6,16,0,646.0,89.0,1.8,16.0,347.0,424.12,340.22
2018,3,6,16,15,583.0,85.0,1.8,15.5,295.0,358.25,286.36
2018,3,6,16,30,520.0,81.0,1.8,15.0,243.0,297.57,235.47
2018,3,6,16,45,500.5,69.0,1.8,14.5,202.5,249.1,192.72
2018,3,6,17,0,481.0,57.0,1.8,14.0,162.0,202.05,149.95
2018,3,6,17,15,395.5,47.5,1.85,13.7,118.5,144.28,100.2
2018,3,6,17,30,310.0,38.0,1.9,13.4,75.0,95.99,59.55
2018,3,6,17,45,189.0,25.0,1.95,13.1,44.0,48.07,15.09
2018,3,6,18,0,68.0,12.0,2.0,12.8,13.0,15.44,0.0
2018,3,6,18,15,34.0,6.0,1.95,12.7,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,7,6,15,12.0,2.5,2.15,11.65,2.0,0.0,0.0
2018,3,7,6,30,24.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,3,7,6,45,76.5,15.5,2.45,11.8,20.5,20.56,0.0
2018,3,7,7,0,129.0,26.0,2.6,11.9,37.0,46.16,22.97
2018,3,7,7,15,176.5,39.0,2.65,12.2,65.0,76.81,50.98
2018,3,7,7,30,224.0,52.0,2.7,12.5,93.0,112.78,82.04
2018,3,7,7,45,153.5,64.0,2.8,12.8,96.0,114.33,87.87
2018,3,7,8,0,83.0,76.0,2.9,13.1,99.0,107.71,85.02
2018,3,7,8,15,44.0,86.0,2.9,13.4,98.5,103.6,82.45
2018,3,7,8,30,5.0,96.0,2.9,13.7,98.0,95.9,75.96
2018,3,7,8,45,3.5,104.5,2.9,14.0,106.0,103.68,82.23
2018,3,7,9,0,2.0,113.0,2.9,14.3,114.0,111.33,88.26
2018,3,7,9,15,96.0,169.0,3.05,14.65,220.0,234.03,190.45
2018,3,7,9,30,190.0,225.0,3.2,15.0,326.0,358.9,291.21
2018,3,7,9,45,278.5,227.5,3.3,15.3,387.0,436.21,352.74
2018,3,7,10,0,367.0,230.0,3.4,15.6,448.0,513.4,413.38
2018,3,7,10,15,603.5,170.0,3.5,15.8,551.5,651.38,522.64
2018,3,7,10,30,840.0,110.0,3.6,16.0,655.0,788.86,624.88
2018,3,7,10,45,893.0,96.0,3.7,16.15,695.5,834.57,656.19
2018,3,7,11,0,946.0,82.0,3.8,16.3,736.0,883.63,690.3
2018,3,7,11,15,951.0,82.5,3.85,16.4,754.0,906.4,705.37
2018,3,7,11,30,956.0,83.0,3.9,16.5,772.0,925.71,718.26
2018,3,7,11,45,959.0,83.5,3.95,16.55,782.0,939.71,727.66
2018,3,7,12,0,962.0,84.0,4.0,16.6,792.0,950.0,734.64
2018,3,7,12,15,963.5,83.0,4.0,16.65,793.5,953.53,736.76
2018,3,7,12,30,965.0,82.0,4.0,16.7,795.0,953.25,736.41
2018,3,7,12,45,965.5,80.5,4.05,16.75,788.5,947.7,732.86
2018,3,7,13,0,966.0,79.0,4.1,16.8,782.0,938.34,726.81
2018,3,7,13,15,962.5,78.0,4.1,16.75,767.0,922.3,716.19
2018,3,7,13,30,959.0,77.0,4.1,16.7,752.0,902.66,703.15
2018,3,7,13,45,952.0,76.0,4.1,16.7,728.5,876.61,685.5
2018,3,7,14,0,945.0,75.0,4.1,16.7,705.0,847.35,665.58
2018,3,7,14,15,934.5,74.0,4.1,16.6,674.0,812.33,641.67
2018,3,7,14,30,924.0,73.0,4.1,16.5,643.0,774.66,615.7
2018,3,7,14,45,909.5,72.0,4.05,16.4,605.5,731.72,585.42
2018,3,7,15,0,895.0,71.0,4.0,16.3,568.0,686.9,553.43
2018,3,7,15,15,877.5,69.0,4.0,16.3,525.5,637.46,516.19
2018,3,7,15,30,860.0,67.0,4.0,16.3,483.0,586.96,476.28
2018,3,7,15,45,833.5,64.5,3.85,15.9,435.5,530.22,430.73
2018,3,7,16,0,807.0,62.0,3.7,15.5,388.0,475.64,385.49
2018,3,7,16,15,644.0,76.0,3.6,15.15,315.0,377.02,304.13
2018,3,7,16,30,481.0,90.0,3.5,14.8,242.0,290.47,231.95
2018,3,7,16,45,423.0,76.0,3.4,14.45,192.5,229.03,178.91
2018,3,7,17,0,365.0,62.0,3.3,14.1,143.0,173.4,130.23
2018,3,7,17,15,404.0,48.0,3.35,13.9,115.5,147.32,102.85
2018,3,7,17,30,443.0,34.0,3.4,13.7,88.0,115.08,69.82
2018,3,7,17,45,288.5,24.0,3.4,13.5,52.5,59.13,20.75
2018,3,7,18,0,134.0,14.0,3.4,13.3,17.0,21.12,0.0
2018,3,7,18,15,67.0,7.0,3.35,13.25,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,2.0,1.4,12.85,2.0,0.0,0.0
2018,3,8,6,30,10.0,4.0,1.3,13.1,4.0,0.0,0.0
2018,3,8,6,45,5.0,13.0,1.25,13.3,13.0,13.14,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.5,22.0,21.24,10.29
2018,3,8,7,15,2.5,41.0,1.1,13.7,41.5,40.46,27.9
2018,3,8,7,30,5.0,60.0,1.0,13.9,61.0,60.02,44.92
2018,3,8,7,45,9.0,78.0,0.9,14.15,80.5,79.31,61.49
2018,3,8,8,0,13.0,96.0,0.8,14.4,100.0,99.06,78.19
2018,3,8,8,15,12.5,106.0,0.75,14.6,110.5,109.22,86.66
2018,3,8,8,30,12.0,116.0,0.7,14.8,121.0,119.37,94.9
2018,3,8,8,45,84.0,153.0,0.65,15.05,191.5,198.03,159.39
2018,3,8,9,0,156.0,190.0,0.6,15.3,262.0,286.22,229.44
2018,3,8,9,15,190.5,210.5,0.6,15.45,306.5,336.1,267.78
2018,3,8,9,30,225.0,231.0,0.6,15.6,351.0,388.58,307.59
2018,3,8,9,45,224.0,249.0,0.55,15.8,376.0,416.12,326.93
2018,3,8,10,0,223.0,267.0,0.5,16.0,401.0,442.98,345.53
2018,3,8,10,15,170.5,283.0,0.55,16.15,388.5,427.85,332.48
2018,3,8,10,30,118.0,299.0,0.6,16.3,376.0,408.9,316.76
2018,3,8,10,45,224.5,300.5,0.65,16.45,454.0,500.54,386.91
2018,3,8,11,0,331.0,302.0,0.7,16.6,532.0,604.9,462.92
2018,3,8,11,15,311.0,318.0,0.8,16.75,538.5,611.75,466.23
2018,3,8,11,30,291.0,334.0,0.9,16.9,545.0,616.7,469.3
2018,3,8,11,45,228.0,342.5,1.0,17.05,509.0,564.92,431.36
2018,3,8,12,0,165.0,351.0,1.1,17.2,473.0,519.81,397.84
2018,3,8,12,15,154.5,354.5,1.2,17.2,469.0,514.83,394.8
2018,3,8,12,30,144.0,358.0,1.3,17.2,465.0,509.18,390.9
2018,3,8,12,45,189.5,351.5,1.35,17.2,491.0,541.82,416.48
2018,3,8,13,0,235.0,345.0,1.4,17.2,517.0,573.11,440.62
2018,3,8,13,15,301.5,322.5,1.45,17.15,538.5,612.02,470.9
2018,3,8,13,30,368.0,300.0,1.5,17.1,560.0,639.0,492.57
2018,3,8,13,45,354.0,295.0,1.6,17.05,539.0,614.19,475.35
2018,3,8,14,0,340.0,290.0,1.7,17.0,518.0,588.65,457.84
2018,3,8,14,15,493.0,226.5,1.7,16.9,541.0,637.61,498.36
2018,3,8,14,30,646.0,163.0,1.7,16.8,564.0,671.86,526.96
2018,3,8,14,45,760.5,123.5,1.75,16.65,569.0,688.56,541.78
2018,3,8,15,0,875.0,84.0,1.8,16.5,574.0,689.64,544.66
2018,3,8,15,15,578.0,133.5,1.8,16.5,447.0,522.08,416.54
2018,3,8,15,30,281.0,183.0,1.8,16.5,320.0,363.3,291.34
2018,3,8,15,45,385.0,148.0,1.8,16.15,316.0,375.24,302.68
2018,3,8,16,0,489.0,113.0,1.8,15.8,312.0,370.74,298.91
2018,3,8,16,15,392.0,114.5,1.85,15.4,261.0,303.16,243.61
2018,3,8,16,30,295.0,116.0,1.9,15.0,210.0,240.88,192.26
2018,3,8,16,45,265.5,98.0,1.9,14.65,171.5,195.46,153.49
2018,3,8,17,0,236.0,80.0,1.9,14.3,133.0,152.98,116.52
2018,3,8,17,15,217.5,61.5,1.9,13.9,100.5,115.65,83.32
2018,3,8,17,30,199.0,43.0,1.9,13.5,68.0,82.25,53.5
2018,3,8,17,45,163.5,29.0,1.95,13.1,43.0,50.26,21.17
2018,3,8,18,0,128.0,15.0,2.0,12.7,18.0,21.95,0.0
2018,3,8,18,15,64.0,7.5,2.0,12.55,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.95,10.9,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,2.0,11.1,7.0,6.88,0.0
2018,3,9,6,45,161.5,14.5,2.1,11.35,27.0,27.02,0.0
2018,3,9,7,0,269.0,22.0,2.2,11.6,47.0,62.44,31.85
2018,3,9,7,15,180.0,24.0,2.25,11.8,45.5,63.45,40.31
2018,3,9,7,30,91.0,26.0,2.3,12.0,44.0,50.41,34.42
2018,3,9,7,45,45.5,34.5,2.4,12.2,43.5,49.0,35.44
2018,3,9,8,0,0.0,43.0,2.5,12.4,43.0,41.52,30.13
2018,3,9,8,15,0.0,67.0,2.5,12.65,67.0,64.77,49.97
2018,3,9,8,30,0.0,91.0,2.5,12.9,91.0,88.49,69.91
2018,3,9,8,45,6.0,123.5,2.45,13.2,126.5,124.06,99.5
2018,3,9,9,0,12.0,156.0,2.4,13.5,162.0,160.47,129.3
2018,3,9,9,15,24.0,185.0,2.25,13.75,197.5,197.69,159.4
2018,3,9,9,30,36.0,214.0,2.1,14.0,233.0,241.51,194.3
2018,3,9,9,45,67.5,243.5,1.9,14.2,283.0,295.96,237.48
2018,3,9,10,0,99.0,273.0,1.7,14.4,333.0,352.8,281.51
2018,3,9,10,15,129.0,289.5,1.75,14.6,372.0,403.54,320.46
2018,3,9,10,30,159.0,306.0,1.8,14.8,411.0,449.12,355.03
2018,3,9,10,45,199.0,315.5,1.8,14.95,451.5,496.44,390.8
2018,3,9,11,0,239.0,325.0,1.8,15.1,492.0,545.01,426.97
2018,3,9,11,15,240.5,335.0,1.85,15.15,507.0,561.79,438.71
2018,3,9,11,30,242.0,345.0,1.9,15.2,522.0,577.71,450.04
2018,3,9,11,45,287.5,340.0,1.95,15.25,552.5,624.29,485.02
2018,3,9,12,0,333.0,335.0,2.0,15.3,583.0,661.77,513.07
2018,3,9,12,15,341.0,334.0,1.95,15.35,588.5,669.03,517.74
2018,3,9,12,30,349.0,333.0,1.9,15.4,594.0,674.87,521.67
2018,3,9,12,45,357.0,327.0,1.9,15.45,592.0,673.77,521.14
2018,3,9,13,0,365.0,321.0,1.9,15.5,590.0,671.07,519.59
2018,3,9,13,15,369.0,312.0,1.9,15.5,579.5,659.96,512.13
2018,3,9,13,30,373.0,303.0,1.9,15.5,569.0,647.26,503.61
2018,3,9,13,45,383.5,289.0,1.95,15.5,555.0,632.98,494.49
2018,3,9,14,0,394.0,275.0,2.0,15.5,541.0,616.8,483.92
2018,3,9,14,15,351.0,272.0,2.05,15.45,501.0,568.65,448.35
2018,3,9,14,30,308.0,269.0,2.1,15.4,461.0,521.76,413.41
2018,3,9,14,45,284.5,254.0,2.15,15.35,423.5,477.71,380.7
2018,3,9,15,0,261.0,239.0,2.2,15.3,386.0,434.47,348.04
2018,3,9,15,15,254.5,222.5,2.2,15.3,357.0,401.6,323.03
2018,3,9,15,30,248.0,206.0,2.2,15.3,328.0,368.61,297.43
2018,3,9,15,45,270.5,182.5,2.3,15.0,303.5,344.12,278.9
2018,3,9,16,0,293.0,159.0,2.4,14.7,279.0,316.94,257.34
2018,3,9,16,15,264.5,141.5,2.35,14.4,239.5,270.31,218.89
2018,3,9,16,30,236.0,124.0,2.3,14.1,200.0,226.19,181.84
2018,3,9,16,45,210.0,104.5,2.25,13.85,163.5,183.52,145.32
2018,3,9,17,0,184.0,85.0,2.2,13.6,127.0,143.51,110.54
2018,3,9,17,15,148.0,66.0,2.15,13.4,94.0,104.53,76.87
2018,3,9,17,30,112.0,47.0,2.1,13.2,61.0,69.67,47.07
2018,3,9,17,45,73.0,29.0,2.05,13.0,36.5,39.1,18.26
2018,3,9,18,0,34.0,11.0,2.0,12.8,12.0,12.77,0.0
2018,3,9,18,15,17.0,5.5,1.95,12.7,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.55,12.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.6,12.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.65,12.25,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.7,12.3,5.0,4.82,0.0
2018,3,10,7,15,1.5,9.0,1.7,12.45,9.5,8.97,1.84
2018,3,10,7,30,3.0,13.0,1.7,12.6,14.0,13.3,5.64
2018,3,10,7,45,1.5,12.5,1.7,12.7,13.0,12.52,5.11
2018,3,10,8,0,0.0,12.0,1.7,12.8,12.0,11.57,4.35
2018,3,10,8,15,0.0,16.5,1.55,12.9,16.5,15.92,8.09
2018,3,10,8,30,0.0,21.0,1.4,13.0,21.0,20.26,11.81
2018,3,10,8,45,0.0,43.0,1.3,13.05,43.0,41.53,29.94
2018,3,10,9,0,0.0,65.0,1.2,13.1,65.0,62.83,47.86
2018,3,10,9,15,0.0,59.5,1.15,13.2,59.5,57.51,43.19
2018,3,10,9,30,0.0,54.0,1.1,13.3,54.0,52.2,38.58
2018,3,10,9,45,0.0,58.0,1.1,13.4,58.0,56.08,41.72
2018,3,10,10,0,0.0,62.0,1.1,13.5,62.0,59.96,44.83
2018,3,10,10,15,0.0,69.5,1.1,13.65,69.5,67.24,50.75
2018,3,10,10,30,0.0,77.0,1.1,13.8,77.0,74.51,56.63
2018,3,10,10,45,0.0,99.5,1.1,14.0,99.5,96.41,74.49
2018,3,10,11,0,0.0,122.0,1.1,14.2,122.0,118.63,92.39
2018,3,10,11,15,0.0,130.0,1.25,14.25,130.0,126.57,98.67
2018,3,10,11,30,0.0,138.0,1.4,14.3,138.0,134.51,105.01
2018,3,10,11,45,1.0,144.5,1.5,14.35,145.5,141.87,110.91
2018,3,10,12,0,2.0,151.0,1.6,14.4,153.0,149.25,116.84
2018,3,10,12,15,2.0,157.0,1.7,14.45,159.0,155.24,121.62
2018,3,10,12,30,2.0,163.0,1.8,14.5,165.0,161.24,126.42
2018,3,10,12,45,1.5,159.0,1.9,14.5,160.5,156.79,122.87
2018,3,10,13,0,1.0,155.0,2.0,14.5,156.0,152.34,119.37
2018,3,10,13,15,0.5,144.0,2.0,14.5,144.5,140.92,110.23
2018,3,10,13,30,0.0,133.0,2.0,14.5,133.0,129.54,101.12
2018,3,10,13,45,0.0,137.0,2.0,14.45,137.0,133.53,104.52
2018,3,10,14,0,0.0,141.0,2.0,14.4,141.0,137.53,107.93
2018,3,10,14,15,0.0,138.0,1.95,14.4,138.0,134.56,105.68
2018,3,10,14,30,0.0,135.0,1.9,14.4,135.0,131.61,103.48
2018,3,10,14,45,0.0,130.5,1.85,14.35,130.5,127.18,100.1
2018,3,10,15,0,0.0,126.0,1.8,14.3,126.0,122.76,96.74
2018,3,10,15,15,0.5,120.0,1.8,14.3,120.0,117.19,92.43
2018,3,10,15,30,1.0,114.0,1.8,14.3,114.0,111.6,88.09
2018,3,10,15,45,3.5,115.0,1.55,14.15,116.0,114.09,90.49
2018,3,10,16,0,6.0,116.0,1.3,14.0,118.0,116.43,92.7
2018,3,10,16,15,16.0,117.0,1.25,13.9,122.0,122.03,97.6
2018,3,10,16,30,26.0,118.0,1.2,13.8,126.0,129.22,103.53
2018,3,10,16,45,25.5,99.0,1.15,13.7,106.0,108.29,85.83
2018,3,10,17,0,25.0,80.0,1.1,13.6,86.0,87.45,67.9
2018,3,10,17,15,17.5,60.5,1.2,13.45,64.0,64.54,48.19
2018,3,10,17,30,10.0,41.0,1.3,13.3,42.0,41.79,28.53
2018,3,10,17,45,16.0,25.5,1.4,13.2,26.5,27.09,12.87
2018,3,10,18,0,22.0,10.0,1.5,13.1,11.0,11.13,0.0
2018,3,10,18,15,11.0,5.0,1.5,13.05,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,4.5,2.45,10.25,5.0,0.0,0.0
2018,3,11,6,30,79.0,9.0,2.4,10.5,10.0,10.99,0.0
2018,3,11,6,45,221.5,21.0,2.4,10.75,40.5,40.0,0.0
2018,3,11,7,0,364.0,33.0,2.4,11.0,71.0,88.99,50.42
2018,3,11,7,15,341.5,45.0,2.35,11.3,96.5,119.21,80.85
2018,3,11,7,30,319.0,57.0,2.3,11.6,122.0,145.36,107.5
2018,3,11,7,45,218.0,79.5,2.25,11.9,129.5,152.86,119.61
2018,3,11,8,0,117.0,102.0,2.2,12.2,137.0,148.42,119.26
2018,3,11,8,15,137.5,132.0,2.1,12.6,180.5,194.91,158.52
2018,3,11,8,30,158.0,162.0,2.0,13.0,224.0,243.49,198.58
2018,3,11,8,45,155.0,183.0,1.9,13.35,250.0,271.98,221.46
2018,3,11,9,0,152.0,204.0,1.8,13.7,276.0,299.93,243.31
2018,3,11,9,15,140.0,225.0,1.7,14.1,296.0,321.74,259.53
2018,3,11,9,30,128.0,246.0,1.6,14.5,316.0,342.22,274.26
2018,3,11,9,45,130.0,262.5,1.5,14.85,338.0,366.41,291.92
2018,3,11,10,0,132.0,279.0,1.4,15.2,360.0,390.42,309.08
2018,3,11,10,15,176.0,288.0,1.45,15.6,402.0,438.45,345.76
2018,3,11,10,30,220.0,297.0,1.5,16.0,444.0,488.67,383.39
2018,3,11,10,45,280.5,303.0,1.5,16.4,497.5,558.96,435.16
2018,3,11,11,0,341.0,309.0,1.5,16.8,551.0,623.5,481.58
2018,3,11,11,15,307.5,325.0,1.55,17.05,547.5,618.56,475.92
2018,3,11,11,30,274.0,341.0,1.6,17.3,544.0,611.27,469.22
2018,3,11,11,45,327.5,329.5,1.6,17.55,575.0,649.86,497.79
2018,3,11,12,0,381.0,318.0,1.6,17.8,606.0,688.03,525.34
2018,3,11,12,15,393.0,317.5,1.6,18.0,615.0,699.6,532.93
2018,3,11,12,30,405.0,317.0,1.6,18.2,624.0,709.55,539.66
2018,3,11,12,45,474.5,287.0,1.6,18.35,643.5,746.07,566.77
2018,3,11,13,0,544.0,257.0,1.6,18.5,663.0,771.45,585.91
2018,3,11,13,15,564.5,243.5,1.55,18.55,657.5,767.67,583.4
2018,3,11,13,30,585.0,230.0,1.5,18.6,652.0,761.0,579.22
2018,3,11,13,45,536.5,237.5,1.45,18.7,615.0,715.84,546.51
2018,3,11,14,0,488.0,245.0,1.4,18.8,578.0,670.64,513.87
2018,3,11,14,15,556.5,211.0,1.45,18.7,575.0,674.18,519.73
2018,3,11,14,30,625.0,177.0,1.5,18.6,572.0,674.83,522.77
2018,3,11,14,45,623.0,164.5,1.5,18.55,539.5,637.78,496.73
2018,3,11,15,0,621.0,152.0,1.5,18.5,507.0,598.85,469.12
2018,3,11,15,15,634.0,135.5,1.5,18.5,474.5,563.63,443.76
2018,3,11,15,30,647.0,119.0,1.5,18.5,442.0,525.47,415.38
2018,3,11,15,45,681.5,101.0,1.75,18.05,412.0,494.71,393.44
2018,3,11,16,0,716.0,83.0,2.0,17.6,382.0,458.94,365.89
2018,3,11,16,15,679.5,78.0,2.1,17.15,333.5,399.79,317.84
2018,3,11,16,30,643.0,73.0,2.2,16.7,285.0,343.03,270.09
2018,3,11,16,45,600.5,65.5,2.3,16.2,237.0,284.28,219.33
2018,3,11,17,0,558.0,58.0,2.4,15.7,189.0,229.31,170.47
2018,3,11,17,15,475.5,49.5,2.3,15.3,141.5,168.0,117.33
2018,3,11,17,30,393.0,41.0,2.2,14.9,94.0,115.79,73.07
2018,3,11,17,45,263.5,29.0,2.05,14.5,58.0,63.87,30.63
2018,3,11,18,0,134.0,17.0,1.9,14.1,22.0,24.79,0.0
2018,3,11,18,15,67.0,8.5,1.8,13.95,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,12,6,15,24.0,3.5,3.9,13.15,4.0,0.0,0.0
2018,3,12,6,30,48.0,7.0,4.0,13.4,8.0,8.32,0.0
2018,3,12,6,45,64.0,14.5,4.05,13.7,19.5,20.48,0.0
2018,3,12,7,0,80.0,22.0,4.1,14.0,31.0,34.93,19.09
2018,3,12,7,15,224.0,38.5,4.05,14.3,81.5,88.46,59.53
2018,3,12,7,30,368.0,55.0,4.0,14.6,132.0,158.57,116.28
2018,3,12,7,45,233.5,62.0,3.9,14.9,115.5,143.09,110.27
2018,3,12,8,0,99.0,69.0,3.8,15.2,99.0,107.49,84.32
2018,3,12,8,15,53.5,95.0,3.9,15.55,111.5,117.37,93.37
2018,3,12,8,30,8.0,121.0,4.0,15.9,124.0,122.38,97.3
2018,3,12,8,45,20.5,149.5,4.15,16.3,159.0,158.01,126.47
2018,3,12,9,0,33.0,178.0,4.3,16.7,194.0,199.05,159.66
2018,3,12,9,15,52.0,206.5,4.45,16.9,234.0,242.14,194.35
2018,3,12,9,30,71.0,235.0,4.6,17.1,274.0,286.93,230.04
2018,3,12,9,45,162.5,242.0,4.8,17.35,340.0,367.48,295.56
2018,3,12,10,0,254.0,249.0,5.0,17.6,406.0,455.55,365.94
2018,3,12,10,15,427.5,223.0,5.1,17.65,504.0,578.33,464.23
2018,3,12,10,30,601.0,197.0,5.2,17.7,602.0,706.38,564.19
2018,3,12,10,45,409.5,262.5,5.3,17.8,543.0,630.78,501.46
2018,3,12,11,0,218.0,328.0,5.4,17.9,484.0,531.9,420.76
2018,3,12,11,15,435.5,255.5,5.4,17.95,576.5,664.28,527.65
2018,3,12,11,30,653.0,183.0,5.4,18.0,669.0,789.66,625.33
2018,3,12,11,45,734.5,159.0,5.45,18.0,712.0,844.09,664.54
2018,3,12,12,0,816.0,135.0,5.5,18.0,755.0,893.8,700.39
2018,3,12,12,15,440.5,223.5,5.5,18.0,558.0,651.21,517.17
2018,3,12,12,30,65.0,312.0,5.5,18.0,361.0,379.41,298.17
2018,3,12,12,45,47.5,299.0,5.55,17.95,334.5,349.41,275.06
2018,3,12,13,0,30.0,286.0,5.6,17.9,308.0,319.51,251.34
2018,3,12,13,15,30.5,283.5,5.6,17.85,305.5,316.92,249.6
2018,3,12,13,30,31.0,281.0,5.6,17.8,303.0,314.22,247.77
2018,3,12,13,45,19.0,235.0,5.6,17.75,248.5,248.3,195.79
2018,3,12,14,0,7.0,189.0,5.6,17.7,194.0,191.37,150.37
2018,3,12,14,15,3.5,163.0,5.55,17.65,165.5,162.29,127.18
2018,3,12,14,30,0.0,137.0,5.5,17.6,137.0,133.57,104.08
2018,3,12,14,45,1.0,129.5,5.5,17.5,130.0,126.87,98.95
2018,3,12,15,0,2.0,122.0,5.5,17.4,123.0,120.11,93.74
2018,3,12,15,15,23.0,151.5,5.5,17.4,163.0,166.76,132.68
2018,3,12,15,30,44.0,181.0,5.5,17.4,203.0,209.45,168.03
2018,3,12,15,45,77.5,165.5,5.45,17.05,200.0,210.14,169.58
2018,3,12,16,0,111.0,150.0,5.4,16.7,197.0,211.57,171.31
2018,3,12,16,15,129.5,114.0,5.45,16.45,162.0,176.56,142.45
2018,3,12,16,30,148.0,78.0,5.5,16.2,127.0,142.5,113.5
2018,3,12,16,45,139.5,67.5,5.5,15.95,107.5,120.21,93.78
2018,3,12,17,0,131.0,57.0,5.5,15.7,88.0,98.71,74.43
2018,3,12,17,15,145.0,44.5,5.5,15.5,71.0,81.3,57.59
2018,3,12,17,30,159.0,32.0,5.5,15.3,54.0,64.05,40.65
2018,3,12,17,45,110.5,22.5,5.5,15.15,34.5,38.55,18.63
2018,3,12,18,0,62.0,13.0,5.5,15.0,15.0,16.6,0.0
2018,3,12,18,15,31.0,6.5,5.25,14.95,7.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.0,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.05,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.15,14.1,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.1,14.1,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,4.1,14.1,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,4.1,14.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,4.1,14.1,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,4.1,14.1,9.0,8.67,1.74
2018,3,13,7,45,0.0,13.0,4.05,14.05,13.0,12.53,5.09
2018,3,13,8,0,0.0,17.0,4.0,14.0,17.0,16.4,8.43
2018,3,13,8,15,0.0,17.5,3.95,14.05,17.5,16.88,8.83
2018,3,13,8,30,0.0,18.0,3.9,14.1,18.0,17.37,9.21
2018,3,13,8,45,0.0,23.5,3.8,14.1,23.5,22.69,13.7
2018,3,13,9,0,0.0,29.0,3.7,14.1,29.0,28.01,18.17
2018,3,13,9,15,0.0,36.5,3.75,14.2,36.5,35.26,24.22
2018,3,13,9,30,0.0,44.0,3.8,14.3,44.0,42.52,30.24
2018,3,13,9,45,0.0,59.0,3.85,14.35,59.0,57.05,42.3
2018,3,13,10,0,0.0,74.0,3.9,14.4,74.0,71.59,54.28
2018,3,13,10,15,3.0,130.5,3.9,14.5,132.5,129.4,101.86
2018,3,13,10,30,6.0,187.0,3.9,14.6,191.0,188.46,149.62
2018,3,13,10,45,16.0,223.0,3.95,14.7,234.5,233.35,185.63
2018,3,13,11,0,26.0,259.0,4.0,14.8,278.0,286.17,227.48
2018,3,13,11,15,21.0,221.5,4.05,14.9,237.0,242.78,192.64
2018,3,13,11,30,16.0,184.0,4.1,15.0,196.0,194.65,154.02
2018,3,13,11,45,67.5,248.5,4.15,15.05,300.0,313.52,250.37
2018,3,13,12,0,119.0,313.0,4.2,15.1,404.0,438.06,348.11
2018,3,13,12,15,133.5,338.0,4.2,15.15,440.0,478.66,378.82
2018,3,13,12,30,148.0,363.0,4.2,15.2,476.0,518.81,409.23
2018,3,13,12,45,236.0,340.5,4.25,15.25,519.0,582.06,459.97
2018,3,13,13,0,324.0,318.0,4.3,15.3,562.0,634.11,501.8
2018,3,13,13,15,316.5,311.5,4.25,15.3,546.0,616.04,487.97
2018,3,13,13,30,309.0,305.0,4.2,15.3,530.0,596.91,473.7
2018,3,13,13,45,246.5,305.5,4.15,15.3,481.5,537.93,427.66
2018,3,13,14,0,184.0,306.0,4.1,15.3,433.0,472.95,376.85
2018,3,13,14,15,218.0,278.5,4.1,15.3,422.5,465.07,372.75
2018,3,13,14,30,252.0,251.0,4.1,15.3,412.0,461.57,371.56
2018,3,13,14,45,303.5,240.5,4.05,15.25,423.5,478.58,386.28
2018,3,13,15,0,355.0,230.0,4.0,15.2,435.0,490.94,397.01
2018,3,13,15,15,449.0,188.5,4.0,15.2,428.5,498.91,405.15
2018,3,13,15,30,543.0,147.0,4.0,15.2,422.0,491.48,400.62
2018,3,13,15,45,589.0,123.5,3.75,14.95,396.0,469.07,382.52
2018,3,13,16,0,635.0,100.0,3.5,14.7,370.0,438.19,356.7
2018,3,13,16,15,497.5,107.5,3.3,14.5,303.0,347.13,281.39
2018,3,13,16,30,360.0,115.0,3.1,14.3,236.0,271.84,218.56
2018,3,13,16,45,226.0,74.0,2.85,14.05,145.5,161.11,126.93
2018,3,13,17,0,92.0,33.0,2.6,13.8,55.0,61.98,44.9
2018,3,13,17,15,95.5,31.0,2.45,13.5,49.0,55.4,38.05
2018,3,13,17,30,99.0,29.0,2.3,13.2,43.0,48.37,30.6
2018,3,13,17,45,56.5,16.5,2.1,12.9,24.0,24.29,10.63
2018,3,13,18,0,14.0,4.0,1.9,12.6,5.0,4.81,0.0
2018,3,13,18,15,7.0,2.0,1.9,12.5,2.5,1.97,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
