Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.35,9.85,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.3,10.2,1.0,0.0,0.0
2018,4,13,5,45,69.5,14.5,4.25,10.5,19.0,14.25,0.0
2018,4,13,6,0,136.0,28.0,4.2,10.8,37.0,27.2,5.58
2018,4,13,6,15,249.0,42.5,4.25,11.15,77.0,60.92,34.74
2018,4,13,6,30,362.0,57.0,4.3,11.5,117.0,107.34,69.02
2018,4,13,6,45,443.0,66.5,4.35,11.85,166.5,156.73,109.86
2018,4,13,7,0,524.0,76.0,4.4,12.2,216.0,214.64,160.0
2018,4,13,7,15,578.0,83.5,4.45,12.5,269.0,271.02,210.56
2018,4,13,7,30,632.0,91.0,4.5,12.8,322.0,332.98,265.44
2018,4,13,7,45,670.0,96.5,4.55,13.15,375.0,391.25,316.55
2018,4,13,8,0,708.0,102.0,4.6,13.5,428.0,452.61,368.88
2018,4,13,8,15,735.0,107.0,4.55,13.75,478.5,510.27,416.83
2018,4,13,8,30,762.0,112.0,4.5,14.0,529.0,569.18,464.34
2018,4,13,8,45,782.0,116.0,4.5,14.25,576.5,622.82,506.61
2018,4,13,9,0,802.0,120.0,4.5,14.5,624.0,676.91,548.1
2018,4,13,9,15,821.0,122.0,4.45,14.7,667.5,727.8,585.46
2018,4,13,9,30,840.0,124.0,4.4,14.9,711.0,777.87,620.38
2018,4,13,9,45,856.0,123.5,4.35,15.1,748.5,821.81,650.24
2018,4,13,10,0,872.0,123.0,4.3,15.3,786.0,864.09,678.53
2018,4,13,10,15,879.5,125.5,4.25,15.5,816.0,896.11,699.24
2018,4,13,10,30,887.0,128.0,4.2,15.7,846.0,929.32,720.81
2018,4,13,10,45,891.5,129.5,4.15,15.85,868.0,955.95,737.75
2018,4,13,11,0,896.0,131.0,4.1,16.0,890.0,979.49,752.53
2018,4,13,11,15,898.5,132.5,4.1,16.15,904.5,997.92,764.1
2018,4,13,11,30,901.0,134.0,4.1,16.3,919.0,1012.98,773.46
2018,4,13,11,45,901.5,135.0,4.1,16.45,925.5,1022.14,778.89
2018,4,13,12,0,902.0,136.0,4.1,16.6,932.0,1027.79,782.07
2018,4,13,12,15,880.5,147.5,4.1,16.65,923.5,1019.24,776.01
2018,4,13,12,30,859.0,159.0,4.1,16.7,915.0,1013.64,772.21
2018,4,13,12,45,845.5,163.5,4.15,16.8,901.0,998.99,762.47
2018,4,13,13,0,832.0,168.0,4.2,16.9,887.0,981.21,750.71
2018,4,13,13,15,859.5,151.0,4.2,16.9,881.0,976.65,748.2
2018,4,13,13,30,887.0,134.0,4.2,16.9,875.0,962.69,739.2
2018,4,13,13,45,868.0,137.0,4.25,16.95,844.5,933.63,719.94
2018,4,13,14,0,849.0,140.0,4.3,17.0,814.0,897.26,695.5
2018,4,13,14,15,834.0,140.5,4.3,16.95,781.0,859.66,670.16
2018,4,13,14,30,819.0,141.0,4.3,16.9,748.0,820.11,643.25
2018,4,13,14,45,800.0,138.5,4.3,16.85,706.5,772.68,610.34
2018,4,13,15,0,781.0,136.0,4.3,16.8,665.0,724.17,576.28
2018,4,13,15,15,772.0,129.0,4.3,16.8,623.5,677.22,541.76
2018,4,13,15,30,763.0,122.0,4.3,16.8,582.0,629.77,505.7
2018,4,13,15,45,750.0,114.5,4.35,16.6,536.0,577.2,465.35
2018,4,13,16,0,737.0,107.0,4.4,16.4,490.0,524.16,423.4
2018,4,13,16,15,721.0,100.5,4.45,16.15,443.5,470.42,379.57
2018,4,13,16,30,705.0,94.0,4.5,15.9,397.0,416.99,334.52
2018,4,13,16,45,666.0,86.5,4.55,15.65,343.0,354.07,280.58
2018,4,13,17,0,627.0,79.0,4.6,15.4,289.0,294.56,228.17
2018,4,13,17,15,571.5,72.5,4.65,14.95,238.0,235.16,175.62
2018,4,13,17,30,516.0,66.0,4.7,14.5,187.0,181.67,128.14
2018,4,13,17,45,426.0,56.0,4.7,14.05,139.0,125.33,81.23
2018,4,13,18,0,336.0,46.0,4.7,13.6,91.0,78.81,45.48
2018,4,13,18,15,210.5,31.5,4.65,13.35,55.5,37.67,16.32
2018,4,13,18,30,85.0,17.0,4.6,13.1,20.0,16.71,0.0
2018,4,13,18,45,42.5,8.5,4.55,12.85,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.7,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.5,2.95,11.95,21.5,15.24,0.0
2018,4,14,6,0,172.0,29.0,3.0,12.2,41.0,29.67,8.69
2018,4,14,6,15,281.5,41.5,3.05,12.5,81.0,63.58,35.56
2018,4,14,6,30,391.0,54.0,3.1,12.8,121.0,110.59,70.23
2018,4,14,6,45,459.5,64.0,3.15,13.1,169.5,158.98,110.69
2018,4,14,7,0,528.0,74.0,3.2,13.4,218.0,215.26,159.65
2018,4,14,7,15,592.5,80.0,3.15,13.65,273.5,273.84,211.3
2018,4,14,7,30,657.0,86.0,3.1,13.9,329.0,339.14,268.12
2018,4,14,7,45,693.0,91.0,3.1,14.2,381.5,397.43,318.59
2018,4,14,8,0,729.0,96.0,3.1,14.5,434.0,458.52,369.89
2018,4,14,8,15,751.0,100.5,3.0,14.8,483.0,514.02,415.08
2018,4,14,8,30,773.0,105.0,2.9,15.1,532.0,569.84,458.99
2018,4,14,8,45,793.5,109.0,2.8,15.4,579.5,624.8,500.78
2018,4,14,9,0,814.0,113.0,2.7,15.7,627.0,679.69,541.16
2018,4,14,9,15,836.5,112.5,2.6,15.95,671.5,730.94,576.73
2018,4,14,9,30,859.0,112.0,2.5,16.2,716.0,781.59,610.33
2018,4,14,9,45,873.0,112.5,2.45,16.5,753.0,822.29,636.45
2018,4,14,10,0,887.0,113.0,2.4,16.8,790.0,864.12,663.03
2018,4,14,10,15,895.5,114.5,2.4,17.0,820.5,900.16,685.92
2018,4,14,10,30,904.0,116.0,2.4,17.2,851.0,933.59,706.89
2018,4,14,10,45,911.0,117.0,2.4,17.4,874.5,962.31,724.58
2018,4,14,11,0,918.0,118.0,2.4,17.6,898.0,987.98,740.21
2018,4,14,11,15,921.0,118.5,2.45,17.7,912.5,1006.13,751.68
2018,4,14,11,30,924.0,119.0,2.5,17.8,927.0,1020.84,761.05
2018,4,14,11,45,925.5,119.5,2.6,17.9,934.0,1030.58,767.8
2018,4,14,12,0,927.0,120.0,2.7,18.0,941.0,1036.74,772.34
2018,4,14,12,15,927.0,120.0,2.85,18.05,939.5,1037.28,773.95
2018,4,14,12,30,927.0,120.0,3.0,18.1,938.0,1034.18,773.28
2018,4,14,12,45,925.5,119.0,3.2,18.1,928.5,1024.97,769.17
2018,4,14,13,0,924.0,118.0,3.4,18.1,919.0,1012.19,762.69
2018,4,14,13,15,920.0,117.0,3.55,18.05,901.5,993.56,751.97
2018,4,14,13,30,916.0,116.0,3.7,18.0,884.0,971.59,738.97
2018,4,14,13,45,910.5,114.5,3.9,17.95,859.0,944.53,722.66
2018,4,14,14,0,905.0,113.0,4.1,17.9,834.0,914.45,704.07
2018,4,14,14,15,896.5,111.5,4.25,17.8,802.0,878.97,681.3
2018,4,14,14,30,888.0,110.0,4.4,17.7,770.0,840.99,656.73
2018,4,14,14,45,877.0,107.5,4.55,17.6,731.5,797.74,628.12
2018,4,14,15,0,866.0,105.0,4.7,17.5,693.0,752.6,597.61
2018,4,14,15,15,850.5,102.5,4.7,17.5,649.0,704.92,563.74
2018,4,14,15,30,835.0,100.0,4.7,17.5,605.0,653.66,524.97
2018,4,14,15,45,814.5,96.5,4.95,17.1,556.5,597.61,482.72
2018,4,14,16,0,794.0,93.0,5.2,16.7,508.0,541.63,438.91
2018,4,14,16,15,765.0,89.5,5.25,16.4,456.0,481.73,389.83
2018,4,14,16,30,736.0,86.0,5.3,16.1,404.0,423.31,340.45
2018,4,14,16,45,685.5,82.0,5.35,15.8,348.0,357.76,284.1
2018,4,14,17,0,635.0,78.0,5.4,15.5,292.0,296.83,230.41
2018,4,14,17,15,569.5,70.5,5.35,15.15,237.5,233.14,174.27
2018,4,14,17,30,504.0,63.0,5.3,14.8,183.0,176.53,124.43
2018,4,14,17,45,419.0,54.0,5.2,14.45,137.0,122.65,79.31
2018,4,14,18,0,334.0,45.0,5.1,14.1,91.0,78.74,45.48
2018,4,14,18,15,215.5,31.0,5.0,13.95,56.0,37.8,16.72
2018,4,14,18,30,97.0,17.0,4.9,13.8,21.0,16.71,0.0
2018,4,14,18,45,48.5,8.5,4.75,13.65,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.8,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,45,46.0,15.0,2.75,12.0,18.0,14.74,0.0
2018,4,15,6,0,86.0,28.0,2.8,12.1,34.0,27.57,10.3
2018,4,15,6,15,200.5,44.5,2.9,12.35,75.0,60.07,35.93
2018,4,15,6,30,315.0,61.0,3.0,12.6,116.0,106.44,70.25
2018,4,15,6,45,366.5,72.5,3.1,12.8,157.5,148.42,105.83
2018,4,15,7,0,418.0,84.0,3.2,13.0,199.0,196.26,147.74
2018,4,15,7,15,404.0,104.0,3.2,13.25,234.5,237.01,185.56
2018,4,15,7,30,390.0,124.0,3.2,13.5,270.0,275.84,220.62
2018,4,15,7,45,367.5,149.0,3.2,13.8,303.0,313.98,253.74
2018,4,15,8,0,345.0,174.0,3.2,14.1,336.0,346.18,280.77
2018,4,15,8,15,344.5,196.5,3.3,14.3,373.0,387.58,314.36
2018,4,15,8,30,344.0,219.0,3.4,14.5,410.0,428.35,346.57
2018,4,15,8,45,291.5,245.0,3.45,14.7,416.5,438.71,353.5
2018,4,15,9,0,239.0,271.0,3.5,14.9,423.0,443.59,355.7
2018,4,15,9,15,403.0,245.0,3.6,15.05,521.5,552.55,442.71
2018,4,15,9,30,567.0,219.0,3.7,15.2,620.0,669.13,533.12
2018,4,15,9,45,722.5,170.0,3.8,15.3,707.0,768.18,608.48
2018,4,15,10,0,878.0,121.0,3.9,15.4,794.0,866.56,678.15
2018,4,15,10,15,885.5,122.0,3.95,15.5,823.0,900.89,700.8
2018,4,15,10,30,893.0,123.0,4.0,15.6,852.0,932.57,721.97
2018,4,15,10,45,898.5,124.0,4.05,15.65,874.0,959.6,739.98
2018,4,15,11,0,904.0,125.0,4.1,15.7,896.0,983.56,755.91
2018,4,15,11,15,906.5,126.0,4.2,15.75,910.0,1001.46,768.03
2018,4,15,11,30,909.0,127.0,4.3,15.8,924.0,1015.96,777.95
2018,4,15,11,45,910.0,127.0,4.45,15.8,930.0,1024.51,784.82
2018,4,15,12,0,911.0,127.0,4.6,15.8,936.0,1029.52,789.49
2018,4,15,12,15,909.5,127.0,4.8,15.8,933.5,1028.52,790.58
2018,4,15,12,30,908.0,127.0,5.0,15.8,931.0,1023.97,789.28
2018,4,15,12,45,882.0,138.0,5.2,15.75,912.5,1003.54,777.01
2018,4,15,13,0,856.0,149.0,5.4,15.7,894.0,985.93,766.73
2018,4,15,13,15,595.5,261.0,5.6,15.6,774.5,847.0,666.76
2018,4,15,13,30,335.0,373.0,5.8,15.5,655.0,701.89,553.0
2018,4,15,13,45,201.0,355.0,6.0,15.35,523.0,547.01,434.26
2018,4,15,14,0,67.0,337.0,6.2,15.2,391.0,398.52,316.29
2018,4,15,14,15,39.5,283.5,6.35,15.0,315.0,317.85,253.1
2018,4,15,14,30,12.0,230.0,6.5,14.8,239.0,234.98,186.79
2018,4,15,14,45,6.0,180.5,6.65,14.6,185.0,180.69,143.35
2018,4,15,15,0,0.0,131.0,6.8,14.4,131.0,127.22,99.89
2018,4,15,15,15,1.5,118.0,6.8,14.4,119.0,115.5,90.58
2018,4,15,15,30,3.0,105.0,6.8,14.4,107.0,103.68,81.09
2018,4,15,15,45,15.0,135.0,6.9,13.95,143.0,140.21,112.09
2018,4,15,16,0,27.0,165.0,7.0,13.5,179.0,177.91,144.0
2018,4,15,16,15,54.0,154.0,6.9,13.3,178.5,178.97,145.52
2018,4,15,16,30,81.0,143.0,6.8,13.1,178.0,177.13,144.19
2018,4,15,16,45,140.0,124.5,6.7,12.9,176.0,179.32,145.42
2018,4,15,17,0,199.0,106.0,6.6,12.7,174.0,174.04,139.03
2018,4,15,17,15,119.0,91.5,6.4,12.55,130.0,123.78,96.88
2018,4,15,17,30,39.0,77.0,6.2,12.4,86.0,83.46,64.29
2018,4,15,17,45,19.5,56.0,6.05,12.2,60.5,57.37,42.28
2018,4,15,18,0,0.0,35.0,5.9,12.0,35.0,33.77,22.55
2018,4,15,18,15,3.0,22.0,5.8,11.9,22.0,21.38,10.33
2018,4,15,18,30,6.0,9.0,5.7,11.8,9.0,8.85,0.0
2018,4,15,18,45,3.0,4.5,5.6,11.7,4.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,0.5,3.85,11.0,0.5,0.0,0.0
2018,4,16,5,30,2.0,1.0,3.9,11.1,1.0,0.0,0.0
2018,4,16,5,45,4.5,10.0,4.0,11.15,10.5,9.83,0.0
2018,4,16,6,0,7.0,19.0,4.1,11.2,20.0,18.61,6.88
2018,4,16,6,15,5.0,24.0,4.25,11.25,25.0,23.63,13.81
2018,4,16,6,30,3.0,29.0,4.4,11.3,30.0,28.44,18.48
2018,4,16,6,45,15.0,49.5,4.55,11.35,54.0,51.26,37.87
2018,4,16,7,0,27.0,70.0,4.7,11.4,78.0,75.41,58.51
2018,4,16,7,15,13.5,61.5,4.75,11.4,65.5,64.36,49.59
2018,4,16,7,30,0.0,53.0,4.8,11.4,53.0,51.2,38.49
2018,4,16,7,45,94.5,107.5,4.85,11.4,152.0,148.71,121.12
2018,4,16,8,0,189.0,162.0,4.9,11.4,251.0,257.99,212.72
2018,4,16,8,15,262.5,182.5,4.95,11.4,321.0,329.46,272.26
2018,4,16,8,30,336.0,203.0,5.0,11.4,391.0,407.99,336.96
2018,4,16,8,45,178.0,165.5,5.05,11.45,266.0,284.94,235.29
2018,4,16,9,0,20.0,128.0,5.1,11.5,141.0,139.96,112.32
2018,4,16,9,15,79.0,188.5,5.1,11.55,244.0,248.96,203.49
2018,4,16,9,30,138.0,249.0,5.1,11.6,347.0,359.91,293.86
2018,4,16,9,45,267.0,283.5,5.1,11.65,485.0,510.69,415.52
2018,4,16,10,0,396.0,318.0,5.1,11.7,623.0,664.67,535.72
2018,4,16,10,15,461.0,305.0,5.1,11.7,673.0,726.92,583.4
2018,4,16,10,30,526.0,292.0,5.1,11.7,723.0,785.4,628.21
2018,4,16,10,45,682.5,229.5,5.05,11.7,804.0,880.24,701.82
2018,4,16,11,0,839.0,167.0,5.0,11.7,885.0,972.88,767.56
2018,4,16,11,15,769.5,192.5,5.0,11.7,859.5,950.27,750.11
2018,4,16,11,30,700.0,218.0,5.0,11.7,834.0,919.53,727.59
2018,4,16,11,45,452.0,302.0,5.0,11.65,701.0,768.63,611.28
2018,4,16,12,0,204.0,386.0,5.0,11.6,568.0,599.85,476.71
2018,4,16,12,15,180.5,392.5,5.05,11.6,553.0,583.71,464.33
2018,4,16,12,30,157.0,399.0,5.1,11.6,538.0,566.83,450.75
2018,4,16,12,45,91.0,297.5,5.2,11.6,378.0,395.36,317.17
2018,4,16,13,0,25.0,196.0,5.3,11.6,218.0,219.8,175.77
2018,4,16,13,15,227.5,254.5,5.35,11.55,447.0,483.16,393.25
2018,4,16,13,30,430.0,313.0,5.4,11.5,676.0,734.26,589.76
2018,4,16,13,45,610.5,240.5,5.5,11.5,739.0,813.81,654.82
2018,4,16,14,0,791.0,168.0,5.6,11.5,802.0,877.49,704.82
2018,4,16,14,15,797.0,156.5,5.75,11.45,774.0,846.86,683.54
2018,4,16,14,30,803.0,145.0,5.9,11.4,746.0,813.13,660.2
2018,4,16,14,45,821.0,129.5,6.0,11.35,717.0,781.56,638.09
2018,4,16,15,0,839.0,114.0,6.1,11.3,688.0,746.05,612.74
2018,4,16,15,15,845.5,104.0,6.1,11.3,651.0,704.36,581.89
2018,4,16,15,30,852.0,94.0,6.1,11.3,614.0,659.81,547.11
2018,4,16,15,45,718.0,120.5,6.25,11.2,534.5,565.76,470.25
2018,4,16,16,0,584.0,147.0,6.4,11.1,455.0,481.53,400.11
2018,4,16,16,15,522.5,141.5,6.4,11.05,396.5,411.61,341.41
2018,4,16,16,30,461.0,136.0,6.4,11.0,338.0,349.17,287.96
2018,4,16,16,45,549.0,105.0,6.35,10.9,315.0,328.03,267.02
2018,4,16,17,0,637.0,74.0,6.3,10.8,292.0,294.64,233.38
2018,4,16,17,15,586.5,68.0,6.2,10.7,242.0,236.54,180.1
2018,4,16,17,30,536.0,62.0,6.1,10.6,192.0,183.75,131.71
2018,4,16,17,45,447.0,53.0,5.95,10.5,143.5,127.17,83.38
2018,4,16,18,0,358.0,44.0,5.8,10.4,95.0,81.01,47.15
2018,4,16,18,15,230.0,31.0,5.75,10.3,58.5,39.04,18.23
2018,4,16,18,30,102.0,18.0,5.7,10.2,22.0,17.69,0.0
2018,4,16,18,45,51.0,9.0,5.6,10.1,11.0,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.2,9.05,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.1,9.3,4.0,0.0,0.0
2018,4,17,5,45,131.0,18.0,3.0,9.55,28.0,17.69,0.0
2018,4,17,6,0,241.0,32.0,2.9,9.8,52.0,37.12,16.15
2018,4,17,6,15,354.0,43.0,2.85,10.05,96.0,75.27,42.78
2018,4,17,6,30,467.0,54.0,2.8,10.3,140.0,125.87,80.87
2018,4,17,6,45,538.0,62.5,2.75,10.55,192.0,178.33,125.68
2018,4,17,7,0,609.0,71.0,2.7,10.8,244.0,238.86,179.09
2018,4,17,7,15,657.5,76.5,2.6,11.05,298.0,296.7,231.22
2018,4,17,7,30,706.0,82.0,2.5,11.3,352.0,359.34,286.46
2018,4,17,7,45,739.5,87.0,2.4,11.5,406.0,419.3,338.35
2018,4,17,8,0,773.0,92.0,2.3,11.7,460.0,481.72,390.47
2018,4,17,8,15,797.5,96.0,2.2,11.95,511.5,540.16,437.64
2018,4,17,8,30,822.0,100.0,2.1,12.2,563.0,599.43,483.71
2018,4,17,8,45,840.0,102.5,2.0,12.5,610.0,653.44,524.11
2018,4,17,9,0,858.0,105.0,1.9,12.8,657.0,707.02,562.71
2018,4,17,9,15,872.5,107.5,1.8,13.0,700.0,757.29,596.0
2018,4,17,9,30,887.0,110.0,1.7,13.2,743.0,803.37,625.53
2018,4,17,9,45,898.5,111.5,1.55,13.45,780.0,846.9,651.92
2018,4,17,10,0,910.0,113.0,1.4,13.7,817.0,888.36,676.11
2018,4,17,10,15,916.5,115.5,1.35,13.9,847.0,924.2,697.43
2018,4,17,10,30,923.0,118.0,1.3,14.1,877.0,957.24,716.66
2018,4,17,10,45,926.5,120.0,1.2,14.3,899.0,984.02,730.71
2018,4,17,11,0,930.0,122.0,1.1,14.5,921.0,1007.55,742.46
2018,4,17,11,15,933.5,123.0,1.15,14.6,936.0,1026.68,754.52
2018,4,17,11,30,937.0,124.0,1.2,14.7,951.0,1042.35,764.52
2018,4,17,11,45,938.5,124.5,1.3,14.85,958.0,1052.01,771.64
2018,4,17,12,0,940.0,125.0,1.4,15.0,965.0,1058.04,776.62
2018,4,17,12,15,938.5,125.0,1.55,15.05,962.5,1056.93,778.3
2018,4,17,12,30,937.0,125.0,1.7,15.1,960.0,1052.17,777.67
2018,4,17,12,45,933.5,125.0,1.8,15.15,949.5,1041.83,772.67
2018,4,17,13,0,930.0,125.0,1.9,15.2,939.0,1027.96,765.44
2018,4,17,13,15,923.0,125.5,2.1,15.2,920.0,1007.83,755.49
2018,4,17,13,30,916.0,126.0,2.3,15.2,901.0,984.47,743.14
2018,4,17,13,45,906.5,126.5,2.5,15.2,875.0,955.76,726.84
2018,4,17,14,0,897.0,127.0,2.7,15.2,849.0,924.25,708.27
2018,4,17,14,15,887.0,126.0,2.95,15.15,816.5,888.16,686.6
2018,4,17,14,30,877.0,125.0,3.2,15.1,784.0,853.25,665.22
2018,4,17,14,45,863.5,123.0,3.5,15.0,744.5,808.51,636.58
2018,4,17,15,0,850.0,121.0,3.8,14.9,705.0,762.12,605.99
2018,4,17,15,15,833.0,118.5,3.8,14.9,660.5,711.37,569.87
2018,4,17,15,30,816.0,116.0,3.8,14.9,616.0,659.8,530.74
2018,4,17,15,45,787.0,112.0,4.25,14.65,563.0,598.87,485.16
2018,4,17,16,0,758.0,108.0,4.7,14.4,510.0,539.21,439.1
2018,4,17,16,15,692.5,105.5,4.8,14.15,444.5,463.46,377.55
2018,4,17,16,30,627.0,103.0,4.9,13.9,379.0,393.21,318.94
2018,4,17,16,45,599.0,94.0,5.0,13.7,330.5,337.33,270.48
2018,4,17,17,0,571.0,85.0,5.1,13.5,282.0,283.75,222.69
2018,4,17,17,15,518.5,75.0,5.15,13.15,231.0,224.76,170.32
2018,4,17,17,30,466.0,65.0,5.2,12.8,180.0,171.43,122.84
2018,4,17,17,45,397.5,55.5,5.2,12.5,137.0,121.82,80.42
2018,4,17,18,0,329.0,46.0,5.2,12.2,94.0,79.51,46.82
2018,4,17,18,15,216.5,32.5,5.15,11.95,59.0,40.02,19.44
2018,4,17,18,30,104.0,19.0,5.1,11.7,24.0,15.04,0.0
2018,4,17,18,45,52.0,9.5,5.05,11.5,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.35,10.55,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.7,3.0,0.0,0.0
2018,4,18,5,45,2.5,7.5,2.3,10.8,7.5,7.37,0.0
2018,4,18,6,0,0.0,12.0,2.3,10.9,12.0,11.57,2.99
2018,4,18,6,15,0.0,19.0,2.25,11.05,19.0,18.33,9.74
2018,4,18,6,30,0.0,26.0,2.2,11.2,26.0,25.09,15.84
2018,4,18,6,45,0.0,27.5,2.2,11.35,27.5,26.54,17.28
2018,4,18,7,0,0.0,29.0,2.2,11.5,29.0,27.99,18.59
2018,4,18,7,15,0.0,42.0,2.1,11.55,42.0,40.56,29.43
2018,4,18,7,30,0.0,55.0,2.0,11.6,55.0,53.14,40.14
2018,4,18,7,45,0.0,63.5,1.95,11.7,63.5,61.38,47.0
2018,4,18,8,0,0.0,72.0,1.9,11.8,72.0,69.62,53.79
2018,4,18,8,15,0.0,74.5,1.9,11.9,74.5,72.05,55.62
2018,4,18,8,30,0.0,77.0,1.9,12.0,77.0,74.48,57.45
2018,4,18,8,45,17.0,147.5,1.9,12.15,158.5,154.37,123.84
2018,4,18,9,0,34.0,218.0,1.9,12.3,240.0,240.04,192.93
2018,4,18,9,15,50.5,263.0,2.0,12.45,298.0,299.5,239.7
2018,4,18,9,30,67.0,308.0,2.1,12.6,356.0,360.55,286.95
2018,4,18,9,45,124.5,339.0,2.2,12.8,433.5,447.48,354.46
2018,4,18,10,0,182.0,370.0,2.3,13.0,511.0,532.9,419.25
2018,4,18,10,15,182.0,386.5,2.4,13.1,532.0,556.16,435.54
2018,4,18,10,30,182.0,403.0,2.5,13.2,553.0,578.82,451.7
2018,4,18,10,45,153.0,408.0,2.65,13.35,536.5,562.04,438.07
2018,4,18,11,0,124.0,413.0,2.8,13.5,520.0,543.41,423.22
2018,4,18,11,15,99.0,406.5,2.95,13.55,493.0,507.35,395.8
2018,4,18,11,30,74.0,400.0,3.1,13.6,466.0,477.63,372.85
2018,4,18,11,45,69.0,406.5,3.25,13.7,468.0,480.24,374.73
2018,4,18,12,0,64.0,413.0,3.4,13.8,470.0,482.48,376.2
2018,4,18,12,15,55.5,399.5,3.5,13.85,449.0,460.02,359.12
2018,4,18,12,30,47.0,386.0,3.6,13.9,428.0,437.35,341.91
2018,4,18,12,45,40.5,356.0,3.65,13.9,392.0,399.36,313.14
2018,4,18,13,0,34.0,326.0,3.7,13.9,356.0,361.44,284.22
2018,4,18,13,15,55.0,344.5,3.75,13.95,391.5,399.76,314.83
2018,4,18,13,30,76.0,363.0,3.8,14.0,427.0,437.18,344.29
2018,4,18,13,45,197.0,355.0,3.8,14.0,515.5,543.29,429.31
2018,4,18,14,0,318.0,347.0,3.8,14.0,604.0,642.1,506.5
2018,4,18,14,15,467.0,284.5,3.8,13.9,645.0,699.81,553.97
2018,4,18,14,30,616.0,222.0,3.8,13.8,686.0,742.87,590.22
2018,4,18,14,45,715.0,173.0,3.75,13.75,685.5,746.75,595.79
2018,4,18,15,0,814.0,124.0,3.7,13.7,685.0,739.16,591.57
2018,4,18,15,15,841.5,109.0,3.7,13.7,657.0,708.05,569.79
2018,4,18,15,30,869.0,94.0,3.7,13.7,629.0,672.26,543.24
2018,4,18,15,45,851.0,90.5,3.65,13.5,580.0,616.15,499.67
2018,4,18,16,0,833.0,87.0,3.6,13.3,531.0,559.81,454.77
2018,4,18,16,15,807.5,83.5,3.55,13.1,478.5,499.71,405.53
2018,4,18,16,30,782.0,80.0,3.5,12.9,426.0,440.75,355.68
2018,4,18,16,45,740.0,75.0,3.4,12.75,369.5,375.11,299.0
2018,4,18,17,0,698.0,70.0,3.3,12.6,313.0,312.67,243.65
2018,4,18,17,15,582.0,68.0,3.2,12.25,247.5,236.39,178.13
2018,4,18,17,30,466.0,66.0,3.1,11.9,182.0,172.88,124.18
2018,4,18,17,45,387.0,56.0,2.95,11.55,137.0,120.95,80.36
2018,4,18,18,0,308.0,46.0,2.8,11.2,92.0,77.57,46.29
2018,4,18,18,15,209.0,32.5,2.75,11.0,58.0,39.9,19.84
2018,4,18,18,30,110.0,19.0,2.7,10.8,24.0,14.98,0.0
2018,4,18,18,45,55.0,9.5,2.7,10.55,12.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,5,15,19.5,3.0,2.8,9.6,3.0,0.0,0.0
2018,4,19,5,30,39.0,6.0,2.9,9.9,6.0,5.9,0.0
2018,4,19,5,45,174.5,19.0,3.05,10.2,33.0,18.68,0.0
2018,4,19,6,0,310.0,32.0,3.2,10.5,60.0,42.47,19.33
2018,4,19,6,15,412.0,41.5,3.35,10.75,105.0,81.75,45.65
2018,4,19,6,30,514.0,51.0,3.5,11.0,150.0,133.17,85.13
2018,4,19,6,45,441.0,72.0,3.7,11.3,175.5,168.44,121.33
2018,4,19,7,0,368.0,93.0,3.9,11.6,201.0,195.8,150.52
2018,4,19,7,15,433.0,102.5,4.0,11.85,254.0,249.48,197.32
2018,4,19,7,30,498.0,112.0,4.1,12.1,307.0,310.08,249.78
2018,4,19,7,45,540.0,122.0,4.15,12.35,360.5,369.21,300.52
2018,4,19,8,0,582.0,132.0,4.2,12.6,414.0,430.54,352.02
2018,4,19,8,15,621.0,135.5,4.25,12.8,465.0,487.03,398.74
2018,4,19,8,30,660.0,139.0,4.3,13.0,516.0,546.14,446.5
2018,4,19,8,45,593.0,175.0,4.35,13.25,534.5,571.67,465.32
2018,4,19,9,0,526.0,211.0,4.4,13.5,553.0,587.64,476.03
2018,4,19,9,15,645.0,182.0,4.4,13.7,628.0,671.46,541.96
2018,4,19,9,30,764.0,153.0,4.4,13.9,703.0,760.38,609.24
2018,4,19,9,45,670.5,202.5,4.45,14.15,702.5,764.44,609.26
2018,4,19,10,0,577.0,252.0,4.5,14.4,702.0,757.34,600.49
2018,4,19,10,15,520.5,286.5,4.5,14.55,703.5,761.82,601.1
2018,4,19,10,30,464.0,321.0,4.5,14.7,705.0,761.19,597.79
2018,4,19,10,45,407.5,354.5,4.55,14.85,698.5,754.92,590.64
2018,4,19,11,0,351.0,388.0,4.6,15.0,692.0,738.95,576.54
2018,4,19,11,15,300.0,410.0,4.7,15.1,672.5,719.08,560.22
2018,4,19,11,30,249.0,432.0,4.8,15.2,653.0,696.58,541.87
2018,4,19,11,45,274.0,428.0,4.95,15.3,673.0,719.28,559.75
2018,4,19,12,0,299.0,424.0,5.1,15.4,693.0,741.04,576.73
2018,4,19,12,15,288.5,426.5,5.3,15.45,685.5,733.41,571.38
2018,4,19,12,30,278.0,429.0,5.5,15.5,678.0,724.51,565.22
2018,4,19,12,45,280.0,424.0,5.7,15.55,672.5,718.79,561.94
2018,4,19,13,0,282.0,419.0,5.9,15.6,667.0,711.81,557.71
2018,4,19,13,15,315.0,399.5,6.0,15.6,671.5,717.8,564.13
2018,4,19,13,30,348.0,380.0,6.1,15.6,676.0,721.42,568.77
2018,4,19,13,45,449.5,326.5,6.25,15.55,697.5,755.45,598.75
2018,4,19,14,0,551.0,273.0,6.4,15.5,719.0,776.99,619.3
2018,4,19,14,15,723.5,193.5,6.4,15.45,755.0,826.8,661.36
2018,4,19,14,30,896.0,114.0,6.4,15.4,791.0,855.18,683.61
2018,4,19,14,45,884.0,112.0,6.4,15.35,752.0,811.3,652.02
2018,4,19,15,0,872.0,110.0,6.4,15.3,713.0,768.17,621.05
2018,4,19,15,15,856.5,107.0,6.4,15.3,668.5,717.08,583.54
2018,4,19,15,30,841.0,104.0,6.4,15.3,624.0,664.99,543.2
2018,4,19,15,45,807.5,104.0,6.3,15.05,571.0,604.33,494.81
2018,4,19,16,0,774.0,104.0,6.2,14.8,518.0,544.97,446.37
2018,4,19,16,15,735.0,101.5,6.1,14.6,463.5,482.02,393.9
2018,4,19,16,30,696.0,99.0,6.0,14.4,409.0,421.54,342.24
2018,4,19,16,45,665.0,92.0,5.85,14.2,358.0,362.73,290.74
2018,4,19,17,0,634.0,85.0,5.7,14.0,307.0,306.44,240.22
2018,4,19,17,15,537.5,81.0,5.6,13.65,247.5,237.15,180.06
2018,4,19,17,30,441.0,77.0,5.5,13.3,188.0,177.42,128.75
2018,4,19,17,45,384.5,64.0,5.35,12.95,144.5,127.86,86.07
2018,4,19,18,0,328.0,51.0,5.2,12.6,101.0,84.86,51.31
2018,4,19,18,15,220.5,37.0,5.0,12.35,65.0,44.87,23.43
2018,4,19,18,30,113.0,23.0,4.8,12.1,29.0,18.33,0.0
2018,4,19,18,45,56.5,11.5,4.6,11.9,14.5,11.3,0.0
2018,4,19,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,2.9,11.0,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,2.9,11.3,2.0,1.97,0.0
2018,4,20,5,45,0.0,10.0,2.85,11.6,10.0,9.64,0.0
2018,4,20,6,0,0.0,18.0,2.8,11.9,18.0,17.37,7.9
2018,4,20,6,15,17.0,33.0,2.85,12.2,36.5,33.71,21.92
2018,4,20,6,30,34.0,48.0,2.9,12.5,55.0,52.03,37.19
2018,4,20,6,45,17.0,66.0,2.9,12.75,69.5,67.78,51.74
2018,4,20,7,0,0.0,84.0,2.9,13.0,84.0,81.16,63.81
2018,4,20,7,15,0.0,102.5,2.85,13.3,102.5,99.18,78.91
2018,4,20,7,30,0.0,121.0,2.8,13.6,121.0,117.27,93.78
2018,4,20,7,45,5.0,143.5,2.75,13.9,146.0,141.57,113.56
2018,4,20,8,0,10.0,166.0,2.7,14.2,171.0,166.5,133.58
2018,4,20,8,15,25.5,197.5,2.75,14.5,212.0,206.74,165.94
2018,4,20,8,30,41.0,229.0,2.8,14.8,253.0,251.76,201.67
2018,4,20,8,45,59.0,258.5,2.8,15.1,295.5,295.54,235.92
2018,4,20,9,0,77.0,288.0,2.8,15.4,338.0,341.01,270.99
2018,4,20,9,15,92.5,311.5,2.85,15.6,375.5,380.01,300.71
2018,4,20,9,30,108.0,335.0,2.9,15.8,413.0,420.12,330.95
2018,4,20,9,45,142.0,355.5,2.9,16.05,463.5,478.77,375.19
2018,4,20,10,0,176.0,376.0,2.9,16.3,514.0,534.19,416.26
2018,4,20,10,15,194.5,390.0,2.95,16.45,547.5,570.87,442.9
2018,4,20,10,30,213.0,404.0,3.0,16.6,581.0,607.94,469.68
2018,4,20,10,45,208.5,415.5,3.05,16.8,592.5,621.24,478.27
2018,4,20,11,0,204.0,427.0,3.1,17.0,604.0,633.55,486.28
2018,4,20,11,15,172.5,434.5,3.15,17.1,586.0,614.74,471.18
2018,4,20,11,30,141.0,442.0,3.2,17.2,568.0,594.33,455.08
2018,4,20,11,45,144.0,445.5,3.25,17.3,575.0,602.33,460.9
2018,4,20,12,0,147.0,449.0,3.3,17.4,582.0,609.68,466.15
2018,4,20,12,15,145.0,447.0,3.4,17.45,578.0,605.65,463.34
2018,4,20,12,30,143.0,445.0,3.5,17.5,574.0,600.93,460.14
2018,4,20,12,45,128.0,438.5,3.6,17.5,553.0,578.18,443.51
2018,4,20,13,0,113.0,432.0,3.7,17.5,532.0,555.11,426.65
2018,4,20,13,15,105.0,420.0,3.9,17.45,511.5,525.44,405.51
2018,4,20,13,30,97.0,408.0,4.1,17.4,491.0,503.25,389.66
2018,4,20,13,45,143.5,382.0,4.25,17.35,500.5,522.71,406.89
2018,4,20,14,0,190.0,356.0,4.4,17.3,510.0,532.34,416.74
2018,4,20,14,15,239.0,331.0,4.6,17.15,517.0,548.0,431.35
2018,4,20,14,30,288.0,306.0,4.8,17.0,524.0,553.47,438.27
2018,4,20,14,45,347.5,270.0,5.0,16.85,520.0,551.6,439.98
2018,4,20,15,0,407.0,234.0,5.2,16.7,516.0,549.7,441.26
2018,4,20,15,15,356.0,228.5,5.2,16.7,464.0,485.09,390.7
2018,4,20,15,30,305.0,223.0,5.2,16.7,412.0,429.24,346.41
2018,4,20,15,45,278.5,220.5,5.45,16.25,382.5,395.25,320.03
2018,4,20,16,0,252.0,218.0,5.7,15.8,353.0,363.12,294.59
2018,4,20,16,15,406.0,169.0,5.7,15.5,362.0,381.32,310.32
2018,4,20,16,30,560.0,120.0,5.7,15.2,371.0,381.26,308.95
2018,4,20,16,45,556.0,105.5,5.7,14.9,328.5,333.12,266.9
2018,4,20,17,0,552.0,91.0,5.7,14.6,286.0,284.71,223.43
2018,4,20,17,15,565.0,76.5,5.65,14.2,247.5,241.1,182.4
2018,4,20,17,30,578.0,62.0,5.6,13.8,209.0,195.58,138.92
2018,4,20,17,45,499.5,53.5,5.5,13.4,159.5,138.53,90.09
2018,4,20,18,0,421.0,45.0,5.4,13.0,110.0,90.6,52.09
2018,4,20,18,15,293.5,33.5,5.25,12.75,70.5,46.38,22.59
2018,4,20,18,30,166.0,22.0,5.1,12.5,31.0,17.41,0.0
2018,4,20,18,45,83.0,11.0,4.95,12.2,15.5,10.81,0.0
2018,4,20,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,5,15,18.5,4.0,3.5,10.75,4.0,0.0,0.0
2018,4,21,5,30,37.0,8.0,3.5,11.1,8.0,7.86,0.0
2018,4,21,5,45,150.5,22.5,3.45,11.45,35.5,17.91,0.0
2018,4,21,6,0,264.0,37.0,3.4,11.8,63.0,46.04,23.47
2018,4,21,6,15,321.5,48.5,3.35,12.05,99.5,80.47,48.15
2018,4,21,6,30,379.0,60.0,3.3,12.3,136.0,121.57,81.1
2018,4,21,6,45,481.0,67.0,3.2,12.6,193.0,175.88,125.91
2018,4,21,7,0,583.0,74.0,3.1,12.9,250.0,241.02,181.55
2018,4,21,7,15,643.5,78.0,3.0,13.15,306.0,300.28,233.98
2018,4,21,7,30,704.0,82.0,2.9,13.4,362.0,365.65,290.71
2018,4,21,7,45,737.0,86.0,2.75,13.7,415.0,424.54,341.07
2018,4,21,8,0,770.0,90.0,2.6,14.0,468.0,485.45,391.34
2018,4,21,8,15,793.5,93.5,2.45,14.3,518.5,542.58,436.89
2018,4,21,8,30,817.0,97.0,2.3,14.6,569.0,600.42,481.26
2018,4,21,8,45,835.5,99.0,2.1,14.9,615.5,653.83,520.41
2018,4,21,9,0,854.0,101.0,1.9,15.2,662.0,706.84,557.07
2018,4,21,9,15,869.0,103.0,1.8,15.6,704.5,754.19,587.56
2018,4,21,9,30,884.0,105.0,1.7,16.0,747.0,802.29,617.83
2018,4,21,9,45,895.5,105.0,1.55,16.4,782.5,843.9,642.27
2018,4,21,10,0,907.0,105.0,1.4,16.8,818.0,883.45,664.61
2018,4,21,10,15,913.5,106.0,1.4,17.2,846.5,917.36,684.69
2018,4,21,10,30,920.0,107.0,1.4,17.6,875.0,948.47,702.81
2018,4,21,10,45,925.0,108.0,1.35,18.0,897.0,975.25,717.2
2018,4,21,11,0,930.0,109.0,1.3,18.4,919.0,998.86,729.46
2018,4,21,11,15,932.5,110.5,1.35,18.6,933.5,1017.29,740.67
2018,4,21,11,30,935.0,112.0,1.4,18.8,948.0,1032.25,749.81
2018,4,21,11,45,936.0,112.5,1.5,19.05,954.0,1041.16,755.96
2018,4,21,12,0,937.0,113.0,1.6,19.3,960.0,1046.46,759.97
2018,4,21,12,15,936.5,112.5,1.8,19.35,958.0,1045.6,762.26
2018,4,21,12,30,936.0,112.0,2.0,19.4,956.0,1041.11,762.16
2018,4,21,12,45,933.5,112.0,2.25,19.45,946.0,1031.58,759.3
2018,4,21,13,0,931.0,112.0,2.5,19.5,936.0,1018.51,753.92
2018,4,21,13,15,925.5,112.0,2.75,19.4,917.5,999.13,744.54
2018,4,21,13,30,920.0,112.0,3.0,19.3,899.0,976.49,732.72
2018,4,21,13,45,885.5,125.0,3.25,19.2,865.0,937.86,709.71
2018,4,21,14,0,851.0,138.0,3.5,19.1,831.0,902.0,688.15
2018,4,21,14,15,808.0,150.0,3.65,19.0,787.5,852.19,655.73
2018,4,21,14,30,765.0,162.0,3.8,18.9,744.0,804.16,624.07
2018,4,21,14,45,780.5,146.5,4.0,18.75,714.5,770.15,602.27
2018,4,21,15,0,796.0,131.0,4.2,18.6,685.0,734.63,578.92
2018,4,21,15,15,780.5,125.5,4.2,18.6,640.5,684.05,542.51
2018,4,21,15,30,765.0,120.0,4.2,18.6,596.0,632.71,503.88
2018,4,21,15,45,737.0,115.5,4.4,18.2,545.0,574.68,460.45
2018,4,21,16,0,709.0,111.0,4.6,17.8,494.0,517.04,415.93
2018,4,21,16,15,702.0,102.0,4.65,17.5,450.0,466.83,375.35
2018,4,21,16,30,695.0,93.0,4.7,17.2,406.0,416.09,332.87
2018,4,21,16,45,671.5,87.0,4.75,16.9,358.5,361.42,285.85
2018,4,21,17,0,648.0,81.0,4.8,16.6,311.0,308.43,238.88
2018,4,21,17,15,598.5,74.0,4.8,16.1,259.5,248.84,186.32
2018,4,21,17,30,549.0,67.0,4.8,15.6,208.0,194.43,137.98
2018,4,21,17,45,471.5,58.0,4.8,15.15,159.5,138.67,90.81
2018,4,21,18,0,394.0,49.0,4.8,14.7,111.0,91.94,54.0
2018,4,21,18,15,271.0,36.5,4.7,14.4,71.5,47.72,24.21
2018,4,21,18,30,148.0,24.0,4.6,14.1,32.0,19.04,0.0
2018,4,21,18,45,74.0,12.0,4.55,13.8,16.0,11.8,0.0
2018,4,21,19,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.3,11.15,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.3,11.5,5.0,4.91,0.0
2018,4,22,5,45,3.5,19.0,3.35,11.8,19.0,18.03,0.0
2018,4,22,6,0,3.0,33.0,3.4,12.1,33.0,31.63,19.55
2018,4,22,6,15,21.5,53.5,3.45,12.4,57.5,53.36,38.25
2018,4,22,6,30,40.0,74.0,3.5,12.7,82.0,77.8,58.78
2018,4,22,6,45,65.5,95.5,3.55,13.0,113.5,107.15,83.3
2018,4,22,7,0,91.0,117.0,3.6,13.3,145.0,140.54,111.36
2018,4,22,7,15,106.0,139.0,3.45,13.6,177.5,173.25,138.95
2018,4,22,7,30,121.0,161.0,3.3,13.9,210.0,207.67,167.61
2018,4,22,7,45,208.0,178.0,3.2,14.2,275.5,271.46,219.72
2018,4,22,8,0,295.0,195.0,3.1,14.5,341.0,347.01,280.83
2018,4,22,8,15,382.0,196.0,2.95,14.8,405.5,416.2,336.11
2018,4,22,8,30,469.0,197.0,2.8,15.1,470.0,490.49,394.35
2018,4,22,8,45,551.0,186.0,2.65,15.4,531.5,556.53,445.16
2018,4,22,9,0,633.0,175.0,2.5,15.7,593.0,630.85,500.81
2018,4,22,9,15,721.5,158.5,2.45,16.0,663.0,707.4,557.22
2018,4,22,9,30,810.0,142.0,2.4,16.3,733.0,787.16,612.55
2018,4,22,9,45,823.5,145.5,2.3,16.55,771.0,831.78,640.74
2018,4,22,10,0,837.0,149.0,2.2,16.8,809.0,874.69,667.48
2018,4,22,10,15,775.0,182.5,2.25,17.1,811.0,882.8,671.32
2018,4,22,10,30,713.0,216.0,2.3,17.4,813.0,882.57,669.92
2018,4,22,10,45,597.5,277.0,2.3,17.65,786.0,854.33,646.84
2018,4,22,11,0,482.0,338.0,2.3,17.9,759.0,818.58,617.75
2018,4,22,11,15,487.0,345.0,2.4,18.1,776.0,838.84,631.91
2018,4,22,11,30,492.0,352.0,2.5,18.3,793.0,857.22,644.27
2018,4,22,11,45,516.5,345.0,2.6,18.45,811.0,878.43,659.5
2018,4,22,12,0,541.0,338.0,2.7,18.6,829.0,897.7,673.39
2018,4,22,12,15,609.0,303.0,2.8,18.7,854.5,929.5,697.56
2018,4,22,12,30,677.0,268.0,2.9,18.8,880.0,958.65,719.76
2018,4,22,12,45,760.5,221.5,3.0,18.9,902.0,986.84,739.55
2018,4,22,13,0,844.0,175.0,3.1,19.0,924.0,1006.19,753.17
2018,4,22,13,15,885.5,151.0,3.25,19.0,923.5,1007.55,755.66
2018,4,22,13,30,927.0,127.0,3.4,19.0,923.0,999.19,751.85
2018,4,22,13,45,922.0,124.5,3.5,19.0,897.0,971.08,734.39
2018,4,22,14,0,917.0,122.0,3.6,19.0,871.0,939.93,714.89
2018,4,22,14,15,894.5,125.5,3.7,19.0,832.5,897.15,687.13
2018,4,22,14,30,872.0,129.0,3.8,19.0,794.0,856.27,660.45
2018,4,22,14,45,863.0,125.0,3.85,18.95,756.0,813.11,631.66
2018,4,22,15,0,854.0,121.0,3.9,18.9,718.0,767.99,601.12
2018,4,22,15,15,837.0,117.5,3.9,18.9,672.0,716.04,564.86
2018,4,22,15,30,820.0,114.0,3.9,18.9,626.0,663.29,525.6
2018,4,22,15,45,790.0,110.0,3.9,18.7,572.0,601.57,478.85
2018,4,22,16,0,760.0,106.0,3.9,18.5,518.0,540.9,431.67
2018,4,22,16,15,751.0,98.5,3.95,18.2,472.5,488.81,390.04
2018,4,22,16,30,742.0,91.0,4.0,17.9,427.0,436.14,346.41
2018,4,22,16,45,704.5,88.5,4.0,17.6,376.0,376.83,296.1
2018,4,22,17,0,667.0,86.0,4.0,17.3,325.0,320.63,247.07
2018,4,22,17,15,608.5,79.0,4.05,16.75,270.0,257.29,192.16
2018,4,22,17,30,550.0,72.0,4.1,16.2,215.0,200.16,142.24
2018,4,22,17,45,466.0,63.0,4.1,15.65,165.0,143.14,94.56
2018,4,22,18,0,382.0,54.0,4.1,15.1,115.0,95.93,57.72
2018,4,22,18,15,259.0,40.0,4.1,14.75,74.5,50.59,26.87
2018,4,22,18,30,136.0,26.0,4.1,14.4,34.0,20.68,0.0
2018,4,22,18,45,68.0,13.0,4.05,14.05,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
