Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.3,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.5,6.0,5.9,0.0
2018,4,23,5,45,7.0,21.0,0.95,12.65,21.5,19.47,0.0
2018,4,23,6,0,12.0,36.0,0.9,12.8,37.0,34.65,21.93
2018,4,23,6,15,24.0,55.5,0.85,13.05,60.0,55.57,40.0
2018,4,23,6,30,36.0,75.0,0.8,13.3,83.0,78.17,59.14
2018,4,23,6,45,47.0,96.0,0.75,13.55,109.0,103.52,80.58
2018,4,23,7,0,58.0,117.0,0.7,13.8,135.0,130.27,102.97
2018,4,23,7,15,105.0,140.0,0.6,14.2,180.0,174.07,138.3
2018,4,23,7,30,152.0,163.0,0.5,14.6,225.0,222.31,176.82
2018,4,23,7,45,150.5,188.5,0.45,14.95,256.5,256.0,203.4
2018,4,23,8,0,149.0,214.0,0.4,15.3,288.0,289.46,229.02
2018,4,23,8,15,180.0,234.0,0.35,15.65,332.5,335.34,263.74
2018,4,23,8,30,211.0,254.0,0.3,16.0,377.0,384.06,299.67
2018,4,23,8,45,211.5,275.5,0.3,16.35,407.5,416.83,322.76
2018,4,23,9,0,212.0,297.0,0.3,16.7,438.0,449.22,345.19
2018,4,23,9,15,336.0,283.5,0.35,17.1,522.5,542.05,413.76
2018,4,23,9,30,460.0,270.0,0.4,17.5,607.0,644.73,486.46
2018,4,23,9,45,629.0,216.0,0.4,17.9,700.5,748.07,558.19
2018,4,23,10,0,798.0,162.0,0.4,18.3,794.0,855.95,627.52
2018,4,23,10,15,836.5,151.5,0.45,18.6,835.0,903.36,655.56
2018,4,23,10,30,875.0,141.0,0.5,18.9,876.0,949.82,683.61
2018,4,23,10,45,791.0,188.5,0.55,19.15,865.5,940.88,676.97
2018,4,23,11,0,707.0,236.0,0.6,19.4,855.0,929.61,669.83
2018,4,23,11,15,519.5,324.0,0.75,19.55,783.0,848.95,615.88
2018,4,23,11,30,332.0,412.0,0.9,19.7,711.0,756.8,552.28
2018,4,23,11,45,305.0,425.5,1.0,19.8,701.5,747.24,546.97
2018,4,23,12,0,278.0,439.0,1.1,19.9,692.0,736.01,539.46
2018,4,23,12,15,302.5,430.0,1.25,19.9,704.5,750.87,552.02
2018,4,23,12,30,327.0,421.0,1.4,19.9,717.0,764.28,563.31
2018,4,23,12,45,332.5,414.5,1.55,19.9,713.0,760.01,562.17
2018,4,23,13,0,338.0,408.0,1.7,19.9,709.0,754.22,560.09
2018,4,23,13,15,358.5,391.0,1.85,19.8,704.5,750.21,560.01
2018,4,23,13,30,379.0,374.0,2.0,19.7,700.0,744.1,558.38
2018,4,23,13,45,410.0,349.0,2.15,19.55,692.5,742.8,560.42
2018,4,23,14,0,441.0,324.0,2.3,19.4,685.0,732.81,556.41
2018,4,23,14,15,454.5,305.0,2.4,19.25,664.5,710.67,542.96
2018,4,23,14,30,468.0,286.0,2.5,19.1,644.0,686.16,527.65
2018,4,23,14,45,438.5,281.5,2.65,18.9,604.0,640.17,495.72
2018,4,23,15,0,409.0,277.0,2.8,18.7,564.0,594.98,463.8
2018,4,23,15,15,392.5,262.5,2.8,18.7,524.0,545.81,427.96
2018,4,23,15,30,376.0,248.0,2.8,18.7,484.0,501.7,395.19
2018,4,23,15,45,351.5,232.0,3.0,18.2,439.0,451.78,358.38
2018,4,23,16,0,327.0,216.0,3.2,17.7,394.0,403.48,321.82
2018,4,23,16,15,331.5,191.5,3.25,17.3,357.0,363.36,290.68
2018,4,23,16,30,336.0,167.0,3.3,16.9,320.0,322.31,257.75
2018,4,23,16,45,368.0,143.0,3.35,16.55,291.5,294.1,233.71
2018,4,23,17,0,400.0,119.0,3.4,16.2,263.0,259.52,203.08
2018,4,23,17,15,270.5,101.0,3.4,15.8,191.5,178.64,137.1
2018,4,23,17,30,141.0,83.0,3.4,15.4,120.0,114.21,85.79
2018,4,23,17,45,98.0,63.5,3.35,14.95,86.5,78.53,56.5
2018,4,23,18,0,55.0,44.0,3.3,14.5,53.0,48.56,32.6
2018,4,23,18,15,51.5,32.0,3.2,14.2,38.0,33.05,19.37
2018,4,23,18,30,48.0,20.0,3.1,13.9,23.0,16.89,0.71
2018,4,23,18,45,24.0,10.0,3.0,13.65,11.5,9.83,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,11.2,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.0,2.05,11.45,7.0,6.75,0.0
2018,4,24,6,0,0.0,12.0,2.1,11.7,12.0,11.57,3.79
2018,4,24,6,15,0.0,19.5,2.05,11.85,19.5,18.81,10.3
2018,4,24,6,30,0.0,27.0,2.0,12.0,27.0,26.05,16.73
2018,4,24,6,45,0.0,38.0,1.95,12.2,38.0,36.69,25.99
2018,4,24,7,0,0.0,49.0,1.9,12.4,49.0,47.33,35.14
2018,4,24,7,15,0.0,60.0,1.9,12.55,60.0,57.98,44.16
2018,4,24,7,30,0.0,71.0,1.9,12.7,71.0,68.64,53.05
2018,4,24,7,45,0.0,98.5,1.85,12.9,98.5,95.34,75.29
2018,4,24,8,0,0.0,126.0,1.8,13.1,126.0,122.17,97.24
2018,4,24,8,15,2.5,153.0,1.8,13.3,154.5,150.03,119.75
2018,4,24,8,30,5.0,180.0,1.8,13.5,183.0,178.26,142.22
2018,4,24,8,45,11.5,208.0,1.85,13.65,215.5,210.45,167.74
2018,4,24,9,0,18.0,236.0,1.9,13.8,248.0,243.33,193.48
2018,4,24,9,15,25.5,264.0,2.0,14.0,282.0,277.58,220.04
2018,4,24,9,30,33.0,292.0,2.1,14.2,316.0,317.35,250.58
2018,4,24,9,45,43.5,320.0,2.15,14.4,353.5,356.05,279.95
2018,4,24,10,0,54.0,348.0,2.2,14.6,391.0,395.47,309.54
2018,4,24,10,15,71.0,370.5,2.3,14.7,429.0,435.57,339.81
2018,4,24,10,30,88.0,393.0,2.4,14.8,467.0,476.46,370.41
2018,4,24,10,45,149.5,411.0,2.45,14.95,540.5,561.68,434.71
2018,4,24,11,0,211.0,429.0,2.5,15.1,614.0,642.29,494.12
2018,4,24,11,15,199.5,438.5,2.6,15.15,616.0,644.78,494.91
2018,4,24,11,30,188.0,448.0,2.7,15.2,618.0,646.13,495.47
2018,4,24,11,45,221.0,445.5,2.75,15.25,646.5,677.78,519.3
2018,4,24,12,0,254.0,443.0,2.8,15.3,675.0,716.39,547.63
2018,4,24,12,15,309.0,423.5,2.9,15.35,705.0,750.5,573.96
2018,4,24,12,30,364.0,404.0,3.0,15.4,735.0,783.02,599.1
2018,4,24,12,45,423.5,377.5,3.1,15.45,758.5,816.87,625.23
2018,4,24,13,0,483.0,351.0,3.2,15.5,782.0,841.8,645.16
2018,4,24,13,15,564.0,306.5,3.35,15.5,800.0,865.01,665.31
2018,4,24,13,30,645.0,262.0,3.5,15.5,818.0,884.83,683.02
2018,4,24,13,45,745.0,204.5,3.6,15.45,829.5,901.58,697.29
2018,4,24,14,0,845.0,147.0,3.7,15.4,841.0,907.56,702.97
2018,4,24,14,15,838.0,143.5,3.75,15.35,809.5,872.48,679.51
2018,4,24,14,30,831.0,140.0,3.8,15.3,778.0,835.04,654.48
2018,4,24,14,45,834.0,130.5,3.85,15.2,744.0,797.08,628.96
2018,4,24,15,0,837.0,121.0,3.9,15.1,710.0,756.37,601.13
2018,4,24,15,15,821.5,118.0,3.9,15.1,666.0,706.71,565.91
2018,4,24,15,30,806.0,115.0,3.9,15.1,622.0,656.18,527.66
2018,4,24,15,45,777.5,108.0,3.9,14.8,566.5,592.97,479.32
2018,4,24,16,0,749.0,101.0,3.9,14.5,511.0,530.73,430.42
2018,4,24,16,15,725.0,97.5,3.85,14.3,463.0,475.6,385.35
2018,4,24,16,30,701.0,94.0,3.8,14.1,415.0,421.56,339.8
2018,4,24,16,45,606.0,97.5,3.75,13.85,351.0,347.19,277.28
2018,4,24,17,0,511.0,101.0,3.7,13.6,287.0,282.25,221.95
2018,4,24,17,15,467.5,90.5,3.65,13.3,239.5,227.41,173.84
2018,4,24,17,30,424.0,80.0,3.6,13.0,192.0,178.54,130.57
2018,4,24,17,45,351.5,67.0,3.55,12.7,146.0,126.96,87.07
2018,4,24,18,0,279.0,54.0,3.5,12.4,100.0,83.79,52.73
2018,4,24,18,15,198.5,39.5,3.4,12.2,66.5,47.22,26.45
2018,4,24,18,30,118.0,25.0,3.3,12.0,33.0,19.89,3.64
2018,4,24,18,45,62.0,13.0,3.25,11.8,17.0,12.78,0.0
2018,4,24,19,0,6.0,1.0,3.2,11.6,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.1,11.55,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.7,4.0,3.93,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.85,9.5,9.16,0.0
2018,4,25,6,0,0.0,15.0,2.7,10.0,15.0,14.46,6.29
2018,4,25,6,15,0.0,24.0,2.55,10.1,24.0,23.16,14.13
2018,4,25,6,30,0.0,33.0,2.4,10.2,33.0,31.85,21.88
2018,4,25,6,45,0.0,44.5,2.3,10.35,44.5,42.98,31.63
2018,4,25,7,0,0.0,56.0,2.2,10.5,56.0,54.11,41.25
2018,4,25,7,15,0.0,60.0,2.1,10.7,60.0,57.98,44.48
2018,4,25,7,30,0.0,64.0,2.0,10.9,64.0,61.86,47.63
2018,4,25,7,45,0.0,82.0,1.85,11.1,82.0,79.31,62.25
2018,4,25,8,0,0.0,100.0,1.7,11.3,100.0,96.81,76.69
2018,4,25,8,15,1.5,134.5,1.65,11.55,135.5,131.34,105.07
2018,4,25,8,30,3.0,169.0,1.6,11.8,171.0,166.19,133.19
2018,4,25,8,45,10.5,201.0,1.55,12.1,208.0,202.86,162.4
2018,4,25,9,0,18.0,233.0,1.5,12.4,245.0,240.33,191.76
2018,4,25,9,15,36.0,274.0,1.55,12.7,300.0,299.66,238.17
2018,4,25,9,30,54.0,315.0,1.6,13.0,355.0,357.25,282.22
2018,4,25,9,45,76.5,344.5,1.65,13.3,404.0,408.21,320.68
2018,4,25,10,0,99.0,374.0,1.7,13.6,453.0,460.63,359.64
2018,4,25,10,15,198.0,378.5,1.8,13.8,543.5,562.35,437.31
2018,4,25,10,30,297.0,383.0,1.9,14.0,634.0,669.47,516.45
2018,4,25,10,45,510.5,303.5,2.0,14.25,748.0,800.73,614.86
2018,4,25,11,0,724.0,224.0,2.1,14.5,862.0,934.67,710.17
2018,4,25,11,15,809.5,180.5,2.25,14.65,904.0,980.09,740.06
2018,4,25,11,30,895.0,137.0,2.4,14.8,946.0,1022.52,768.77
2018,4,25,11,45,895.0,137.0,2.5,14.9,950.5,1029.4,773.44
2018,4,25,12,0,895.0,137.0,2.6,15.0,955.0,1032.84,776.31
2018,4,25,12,15,895.5,136.0,2.75,15.05,953.0,1032.29,777.32
2018,4,25,12,30,896.0,135.0,2.9,15.1,951.0,1028.28,776.09
2018,4,25,12,45,895.0,134.0,3.0,15.15,941.5,1019.35,771.16
2018,4,25,13,0,894.0,133.0,3.1,15.2,932.0,1007.02,764.04
2018,4,25,13,15,889.0,132.5,3.2,15.15,914.0,988.05,752.74
2018,4,25,13,30,884.0,132.0,3.3,15.1,896.0,965.94,739.31
2018,4,25,13,45,876.0,131.5,3.4,15.1,870.5,938.09,721.72
2018,4,25,14,0,868.0,131.0,3.5,15.1,845.0,907.52,702.13
2018,4,25,14,15,857.0,130.0,3.6,15.0,812.5,875.13,681.36
2018,4,25,14,30,846.0,129.0,3.7,14.9,780.0,836.42,655.84
2018,4,25,14,45,831.5,127.5,3.75,14.8,741.0,792.48,626.0
2018,4,25,15,0,817.0,126.0,3.8,14.7,702.0,747.09,594.72
2018,4,25,15,15,801.0,123.0,3.8,14.7,659.0,697.91,559.57
2018,4,25,15,30,785.0,120.0,3.8,14.7,616.0,647.94,521.63
2018,4,25,15,45,760.0,117.5,3.9,14.35,567.5,592.82,479.64
2018,4,25,16,0,735.0,115.0,4.0,14.0,519.0,537.82,436.5
2018,4,25,16,15,702.0,111.5,4.0,13.75,467.5,478.63,388.42
2018,4,25,16,30,669.0,108.0,4.0,13.5,416.0,421.55,340.71
2018,4,25,16,45,627.5,102.5,4.0,13.25,363.5,361.44,289.39
2018,4,25,17,0,586.0,97.0,4.0,13.0,311.0,305.04,240.0
2018,4,25,17,15,531.5,88.5,3.95,12.75,259.5,245.87,187.93
2018,4,25,17,30,477.0,80.0,3.9,12.5,208.0,192.52,140.75
2018,4,25,17,45,362.0,69.5,3.85,12.2,154.0,131.59,90.77
2018,4,25,18,0,247.0,59.0,3.8,11.9,100.0,84.99,55.26
2018,4,25,18,15,161.5,42.0,3.7,11.75,65.0,48.13,28.48
2018,4,25,18,30,76.0,25.0,3.6,11.6,30.0,21.23,5.77
2018,4,25,18,45,39.5,13.0,3.5,11.4,15.5,12.78,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.2,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.2,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.5,2.9,9.55,2.5,0.0,0.0
2018,4,26,5,30,5.0,5.0,3.0,9.7,5.0,4.91,0.0
2018,4,26,5,45,2.5,12.0,3.1,9.85,12.0,11.59,1.31
2018,4,26,6,0,0.0,19.0,3.2,10.0,19.0,18.33,9.55
2018,4,26,6,15,0.0,30.5,3.15,10.15,30.5,29.44,19.5
2018,4,26,6,30,0.0,42.0,3.1,10.3,42.0,40.56,29.37
2018,4,26,6,45,0.0,55.0,3.05,10.45,55.0,53.15,40.38
2018,4,26,7,0,0.0,68.0,3.0,10.6,68.0,65.72,51.2
2018,4,26,7,15,0.0,75.5,3.0,10.8,75.5,72.99,57.3
2018,4,26,7,30,0.0,83.0,3.0,11.0,83.0,80.27,63.29
2018,4,26,7,45,0.0,94.5,3.05,11.2,94.5,91.45,72.49
2018,4,26,8,0,0.0,106.0,3.1,11.4,106.0,102.64,81.59
2018,4,26,8,15,3.5,139.0,3.1,11.65,141.0,136.86,109.8
2018,4,26,8,30,7.0,172.0,3.1,11.9,176.0,171.58,137.99
2018,4,26,8,45,11.0,201.0,3.15,12.15,208.0,203.17,163.25
2018,4,26,9,0,15.0,230.0,3.2,12.4,240.0,235.22,188.58
2018,4,26,9,15,17.5,248.0,3.25,12.6,260.5,255.63,204.35
2018,4,26,9,30,20.0,266.0,3.3,12.8,281.0,276.24,220.2
2018,4,26,9,45,31.0,298.5,3.35,13.0,323.0,323.65,257.25
2018,4,26,10,0,42.0,331.0,3.4,13.2,365.0,367.59,291.04
2018,4,26,10,15,112.5,361.0,3.5,13.35,455.5,468.6,370.47
2018,4,26,10,30,183.0,391.0,3.6,13.5,546.0,567.43,446.23
2018,4,26,10,45,475.0,293.5,3.7,13.7,710.0,757.63,595.4
2018,4,26,11,0,767.0,196.0,3.8,13.9,874.0,947.12,734.08
2018,4,26,11,15,841.0,160.0,3.9,13.95,913.5,990.12,762.52
2018,4,26,11,30,915.0,124.0,4.0,14.0,953.0,1029.5,789.51
2018,4,26,11,45,916.5,124.5,4.1,14.1,959.5,1038.48,795.48
2018,4,26,12,0,918.0,125.0,4.2,14.2,966.0,1043.96,799.41
2018,4,26,12,15,917.5,125.0,4.3,14.2,964.0,1043.4,799.68
2018,4,26,12,30,917.0,125.0,4.4,14.2,962.0,1039.31,798.04
2018,4,26,12,45,915.5,124.0,4.45,14.25,952.0,1029.7,792.04
2018,4,26,13,0,914.0,123.0,4.5,14.3,942.0,1016.62,783.78
2018,4,26,13,15,911.0,122.0,4.55,14.25,925.0,998.72,772.55
2018,4,26,13,30,908.0,121.0,4.6,14.2,908.0,977.54,759.07
2018,4,26,13,45,902.5,120.0,4.65,14.2,883.5,950.9,741.59
2018,4,26,14,0,897.0,119.0,4.7,14.2,859.0,921.35,722.0
2018,4,26,14,15,889.5,117.0,4.75,14.15,827.5,886.27,698.47
2018,4,26,14,30,882.0,115.0,4.8,14.1,796.0,848.73,672.97
2018,4,26,14,45,870.5,113.0,4.8,14.05,757.5,805.75,642.93
2018,4,26,15,0,859.0,111.0,4.8,14.0,719.0,763.41,613.11
2018,4,26,15,15,804.0,121.0,4.8,14.0,662.5,698.46,565.6
2018,4,26,15,30,749.0,131.0,4.8,14.0,606.0,636.51,517.2
2018,4,26,15,45,722.0,127.5,4.8,13.8,556.5,580.23,473.2
2018,4,26,16,0,695.0,124.0,4.8,13.6,507.0,524.88,428.79
2018,4,26,16,15,717.5,108.0,4.8,13.45,470.5,483.57,394.61
2018,4,26,16,30,740.0,92.0,4.8,13.3,434.0,438.67,356.01
2018,4,26,16,45,704.0,87.0,4.8,13.15,381.0,377.57,302.99
2018,4,26,17,0,668.0,82.0,4.8,13.0,328.0,319.46,251.24
2018,4,26,17,15,617.5,75.5,4.75,12.8,275.0,258.87,196.99
2018,4,26,17,30,567.0,69.0,4.7,12.6,222.0,203.54,147.11
2018,4,26,17,45,399.5,64.5,4.7,12.4,160.5,133.92,91.25
2018,4,26,18,0,232.0,60.0,4.7,12.2,99.0,84.39,55.41
2018,4,26,18,15,135.0,42.0,4.6,12.0,63.0,46.73,28.22
2018,4,26,18,30,38.0,24.0,4.5,11.8,27.0,21.56,7.16
2018,4,26,18,45,23.0,13.0,4.4,11.65,14.5,12.78,0.0
2018,4,26,19,0,8.0,2.0,4.3,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.35,11.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,36.5,7.0,1.95,12.5,8.0,0.0,0.0
2018,4,27,5,30,73.0,14.0,1.9,12.8,16.0,13.76,0.0
2018,4,27,5,45,197.0,28.0,1.9,13.1,49.0,24.1,10.13
2018,4,27,6,0,321.0,42.0,1.9,13.4,82.0,59.74,32.4
2018,4,27,6,15,394.5,52.5,1.9,13.6,125.0,99.19,60.44
2018,4,27,6,30,468.0,63.0,1.9,13.8,168.0,147.34,99.14
2018,4,27,6,45,511.0,74.0,1.9,14.0,216.0,197.12,142.67
2018,4,27,7,0,554.0,85.0,1.9,14.2,264.0,251.63,190.74
2018,4,27,7,15,591.0,92.5,1.85,14.35,314.0,305.02,237.69
2018,4,27,7,30,628.0,100.0,1.8,14.5,364.0,361.92,286.48
2018,4,27,7,45,696.5,98.5,1.8,14.7,426.0,427.61,340.9
2018,4,27,8,0,765.0,97.0,1.8,14.9,488.0,499.49,398.73
2018,4,27,8,15,792.5,99.0,1.75,15.05,539.5,556.99,443.8
2018,4,27,8,30,820.0,101.0,1.7,15.2,591.0,615.56,488.24
2018,4,27,8,45,739.5,135.5,1.7,15.4,603.0,637.08,502.71
2018,4,27,9,0,659.0,170.0,1.7,15.6,615.0,649.09,509.65
2018,4,27,9,15,656.0,185.0,1.75,15.75,650.5,690.68,539.28
2018,4,27,9,30,653.0,200.0,1.8,15.9,686.0,730.16,566.55
2018,4,27,9,45,759.0,166.0,1.85,16.05,756.5,807.1,620.87
2018,4,27,10,0,865.0,132.0,1.9,16.2,827.0,886.41,673.79
2018,4,27,10,15,871.5,134.5,1.95,16.3,855.5,916.41,692.57
2018,4,27,10,30,878.0,137.0,2.0,16.4,884.0,947.61,712.64
2018,4,27,10,45,882.0,139.0,2.1,16.5,905.0,973.17,729.47
2018,4,27,11,0,886.0,141.0,2.2,16.6,926.0,995.67,744.37
2018,4,27,11,15,888.5,142.5,2.25,16.65,940.0,1013.06,755.55
2018,4,27,11,30,891.0,144.0,2.3,16.7,954.0,1027.17,764.7
2018,4,27,11,45,891.0,145.5,2.35,16.75,959.5,1035.45,770.17
2018,4,27,12,0,891.0,147.0,2.4,16.8,965.0,1040.32,773.58
2018,4,27,12,15,889.5,147.0,2.45,16.8,962.5,1038.74,773.06
2018,4,27,12,30,888.0,147.0,2.5,16.8,960.0,1033.74,770.47
2018,4,27,12,45,884.0,147.5,2.6,16.8,949.5,1023.4,765.02
2018,4,27,13,0,880.0,148.0,2.7,16.8,939.0,1009.78,757.46
2018,4,27,13,15,875.5,147.0,2.85,16.8,921.0,990.94,746.89
2018,4,27,13,30,871.0,146.0,3.0,16.8,903.0,969.02,734.17
2018,4,27,13,45,864.5,144.0,3.1,16.75,877.5,946.04,720.38
2018,4,27,14,0,858.0,142.0,3.2,16.7,852.0,915.18,701.05
2018,4,27,14,15,849.5,140.0,3.3,16.65,820.5,880.0,678.57
2018,4,27,14,30,841.0,138.0,3.4,16.6,789.0,842.53,654.23
2018,4,27,14,45,829.0,135.5,3.5,16.5,751.0,799.68,625.84
2018,4,27,15,0,817.0,133.0,3.6,16.4,713.0,755.21,595.86
2018,4,27,15,15,800.5,130.0,3.6,16.4,669.5,705.67,560.66
2018,4,27,15,30,784.0,127.0,3.6,16.4,626.0,655.4,522.94
2018,4,27,15,45,762.0,123.0,3.8,16.15,577.5,600.7,481.93
2018,4,27,16,0,740.0,119.0,4.0,15.9,529.0,545.75,439.39
2018,4,27,16,15,712.0,114.0,4.1,15.7,478.0,487.35,392.51
2018,4,27,16,30,684.0,109.0,4.2,15.5,427.0,430.55,345.54
2018,4,27,16,45,646.5,103.0,4.25,15.3,375.0,370.76,294.83
2018,4,27,17,0,609.0,97.0,4.3,15.1,323.0,314.21,245.55
2018,4,27,17,15,556.5,89.5,4.35,14.8,271.0,255.27,193.95
2018,4,27,17,30,504.0,82.0,4.4,14.5,219.0,201.9,146.86
2018,4,27,17,45,428.5,71.0,4.4,14.25,170.0,145.8,99.35
2018,4,27,18,0,353.0,60.0,4.4,14.0,121.0,99.39,62.3
2018,4,27,18,15,247.0,46.0,4.3,13.75,81.5,57.0,32.69
2018,4,27,18,30,141.0,32.0,4.2,13.5,42.0,26.66,11.32
2018,4,27,18,45,73.0,17.0,4.15,13.25,22.0,16.71,0.0
2018,4,27,19,0,5.0,2.0,4.1,13.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,5,15,7.0,5.5,3.25,12.8,5.5,0.0,0.0
2018,4,28,5,30,14.0,11.0,3.4,13.0,11.0,10.81,0.0
2018,4,28,5,45,116.0,28.5,3.5,13.25,42.5,25.51,10.66
2018,4,28,6,0,218.0,46.0,3.6,13.5,74.0,56.38,33.11
2018,4,28,6,15,303.5,58.0,3.65,13.65,116.5,93.09,59.38
2018,4,28,6,30,389.0,70.0,3.7,13.8,159.0,139.72,96.41
2018,4,28,6,45,403.5,85.0,3.7,14.0,198.0,181.82,134.28
2018,4,28,7,0,418.0,100.0,3.7,14.2,237.0,225.44,173.66
2018,4,28,7,15,330.0,131.5,3.7,14.35,251.0,248.38,197.18
2018,4,28,7,30,242.0,163.0,3.7,14.5,265.0,262.47,211.27
2018,4,28,7,45,285.0,176.5,3.65,14.65,312.0,310.21,250.83
2018,4,28,8,0,328.0,190.0,3.6,14.8,359.0,362.12,293.16
2018,4,28,8,15,188.5,210.0,3.6,14.95,309.0,317.34,256.36
2018,4,28,8,30,49.0,230.0,3.6,15.1,259.0,257.54,206.02
2018,4,28,8,45,38.0,238.5,3.55,15.2,262.0,261.33,208.4
2018,4,28,9,0,27.0,247.0,3.5,15.3,265.0,264.04,209.66
2018,4,28,9,15,97.5,297.0,3.55,15.4,368.5,369.05,293.43
2018,4,28,9,30,168.0,347.0,3.6,15.5,472.0,484.85,382.96
2018,4,28,9,45,296.0,326.0,3.6,15.6,559.5,581.28,458.21
2018,4,28,10,0,424.0,305.0,3.6,15.7,647.0,685.97,537.88
2018,4,28,10,15,509.5,288.5,3.65,15.75,713.0,758.79,592.06
2018,4,28,10,30,595.0,272.0,3.7,15.8,779.0,835.62,648.35
2018,4,28,10,45,396.5,329.5,3.75,15.85,671.0,721.57,560.21
2018,4,28,11,0,198.0,387.0,3.8,15.9,563.0,586.28,455.3
2018,4,28,11,15,259.0,403.0,3.8,15.95,637.0,672.56,520.41
2018,4,28,11,30,320.0,419.0,3.8,16.0,711.0,752.52,578.66
2018,4,28,11,45,289.5,434.5,3.8,16.0,699.5,741.22,568.73
2018,4,28,12,0,259.0,450.0,3.8,16.0,688.0,728.3,558.24
2018,4,28,12,15,306.5,431.5,3.9,15.95,713.0,756.19,580.56
2018,4,28,12,30,354.0,413.0,4.0,15.9,738.0,782.51,601.48
2018,4,28,12,45,382.5,396.5,4.05,15.9,744.0,790.2,608.27
2018,4,28,13,0,411.0,380.0,4.1,15.9,750.0,801.79,617.87
2018,4,28,13,15,336.5,396.0,4.2,15.85,695.0,734.3,567.94
2018,4,28,13,30,262.0,412.0,4.3,15.8,640.0,673.97,522.91
2018,4,28,13,45,226.0,406.0,4.35,15.7,599.0,621.73,484.71
2018,4,28,14,0,190.0,400.0,4.4,15.6,558.0,577.0,451.43
2018,4,28,14,15,215.0,382.0,4.45,15.6,554.0,573.54,450.64
2018,4,28,14,30,240.0,364.0,4.5,15.6,550.0,567.85,447.92
2018,4,28,14,45,229.5,345.5,4.6,15.55,516.5,531.23,421.0
2018,4,28,15,0,219.0,327.0,4.7,15.5,483.0,494.77,393.97
2018,4,28,15,15,253.5,299.0,4.7,15.5,469.0,484.98,387.99
2018,4,28,15,30,288.0,271.0,4.7,15.5,455.0,467.12,375.4
2018,4,28,15,45,350.0,235.0,4.8,15.25,441.5,454.45,367.45
2018,4,28,16,0,412.0,199.0,4.9,15.0,428.0,438.5,355.99
2018,4,28,16,15,542.5,152.0,4.95,14.85,423.5,436.63,354.87
2018,4,28,16,30,673.0,105.0,5.0,14.7,419.0,421.96,341.37
2018,4,28,16,45,670.5,94.5,5.0,14.6,376.0,372.63,297.98
2018,4,28,17,0,668.0,84.0,5.0,14.5,333.0,322.71,252.82
2018,4,28,17,15,598.0,78.0,5.0,14.25,275.0,256.8,195.03
2018,4,28,17,30,528.0,72.0,5.0,14.0,217.0,198.36,143.68
2018,4,28,17,45,434.0,62.0,5.0,13.8,164.5,139.44,94.16
2018,4,28,18,0,340.0,52.0,5.0,13.6,112.0,90.73,55.81
2018,4,28,18,15,249.0,40.0,4.9,13.45,76.0,51.98,28.58
2018,4,28,18,30,158.0,28.0,4.8,13.3,40.0,23.57,10.26
2018,4,28,18,45,84.0,15.0,4.7,13.1,21.0,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.6,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.55,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,15,25.5,7.0,4.55,12.5,8.0,0.0,0.0
2018,4,29,5,30,51.0,14.0,4.7,12.7,16.0,13.76,0.0
2018,4,29,5,45,67.5,20.0,4.85,12.85,26.5,18.31,6.65
2018,4,29,6,0,84.0,26.0,5.0,13.0,37.0,30.1,16.27
2018,4,29,6,15,75.0,34.0,5.1,13.1,47.0,42.14,26.75
2018,4,29,6,30,66.0,42.0,5.2,13.2,57.0,53.23,37.11
2018,4,29,6,45,106.0,65.0,5.25,13.3,96.5,89.66,67.46
2018,4,29,7,0,146.0,88.0,5.3,13.4,136.0,131.04,102.5
2018,4,29,7,15,267.0,94.0,5.3,13.5,200.5,191.0,152.21
2018,4,29,7,30,388.0,100.0,5.3,13.6,265.0,263.14,213.03
2018,4,29,7,45,391.5,105.5,5.3,13.7,290.5,292.32,239.1
2018,4,29,8,0,395.0,111.0,5.3,13.8,316.0,321.23,264.34
2018,4,29,8,15,266.0,134.5,5.35,13.9,278.5,292.21,240.28
2018,4,29,8,30,137.0,158.0,5.4,14.0,241.0,243.32,198.57
2018,4,29,8,45,71.0,173.5,5.4,14.15,216.5,221.59,179.16
2018,4,29,9,0,5.0,189.0,5.4,14.3,192.0,187.57,149.17
2018,4,29,9,15,36.0,202.5,5.4,14.45,229.0,227.46,182.08
2018,4,29,9,30,67.0,216.0,5.4,14.6,266.0,267.18,214.57
2018,4,29,9,45,52.0,203.5,5.4,14.7,243.5,244.81,195.79
2018,4,29,10,0,37.0,191.0,5.4,14.8,221.0,221.24,176.11
2018,4,29,10,15,71.5,214.0,5.45,14.9,274.5,281.32,225.12
2018,4,29,10,30,106.0,237.0,5.5,15.0,328.0,338.66,271.28
2018,4,29,10,45,119.0,330.0,5.55,15.05,434.5,449.18,356.52
2018,4,29,11,0,132.0,423.0,5.6,15.1,541.0,560.39,440.19
2018,4,29,11,15,254.0,404.0,5.6,15.15,634.5,668.71,525.23
2018,4,29,11,30,376.0,385.0,5.6,15.2,728.0,772.24,605.05
2018,4,29,11,45,503.0,333.0,5.6,15.2,795.0,854.28,668.65
2018,4,29,12,0,630.0,281.0,5.6,15.2,862.0,930.26,727.14
2018,4,29,12,15,697.5,243.5,5.6,15.2,885.5,958.99,748.68
2018,4,29,12,30,765.0,206.0,5.6,15.2,909.0,983.9,766.45
2018,4,29,12,45,832.0,168.0,5.6,15.25,925.0,1000.38,778.13
2018,4,29,13,0,899.0,130.0,5.6,15.3,941.0,1010.74,785.63
2018,4,29,13,15,895.0,129.0,5.6,15.3,923.5,992.07,772.84
2018,4,29,13,30,891.0,128.0,5.6,15.3,906.0,970.23,758.02
2018,4,29,13,45,885.0,126.0,5.6,15.3,880.5,942.49,739.0
2018,4,29,14,0,879.0,124.0,5.6,15.3,855.0,911.91,717.95
2018,4,29,14,15,871.0,122.0,5.65,15.25,823.0,876.96,694.05
2018,4,29,14,30,863.0,120.0,5.7,15.2,791.0,839.63,668.24
2018,4,29,14,45,852.0,117.5,5.75,15.15,753.0,800.04,640.54
2018,4,29,15,0,841.0,115.0,5.8,15.1,715.0,755.54,608.87
2018,4,29,15,15,810.5,117.0,5.8,15.1,666.5,700.36,568.39
2018,4,29,15,30,780.0,119.0,5.8,15.1,618.0,645.57,525.72
2018,4,29,15,45,776.0,110.5,6.0,14.9,575.5,597.23,488.31
2018,4,29,16,0,772.0,102.0,6.2,14.7,533.0,547.54,448.56
2018,4,29,16,15,743.5,98.0,6.2,14.55,481.5,488.58,399.55
2018,4,29,16,30,715.0,94.0,6.2,14.4,430.0,430.89,350.35
2018,4,29,16,45,689.0,88.0,6.2,14.2,380.5,374.27,300.83
2018,4,29,17,0,663.0,82.0,6.2,14.0,331.0,319.57,251.7
2018,4,29,17,15,615.5,75.5,6.2,13.8,279.0,260.14,198.3
2018,4,29,17,30,568.0,69.0,6.2,13.6,227.0,205.61,148.96
2018,4,29,17,45,453.0,63.0,6.15,13.4,172.0,144.38,97.85
2018,4,29,18,0,338.0,57.0,6.1,13.2,117.0,95.58,60.1
2018,4,29,18,15,231.0,42.5,6.05,13.0,77.5,53.4,30.4
2018,4,29,18,30,124.0,28.0,6.0,12.8,38.0,23.56,11.01
2018,4,29,18,45,67.5,15.0,5.95,12.6,20.0,14.74,0.0
2018,4,29,19,0,11.0,2.0,5.9,12.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,5.7,12.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.5,4.6,11.75,7.0,0.0,0.0
2018,4,30,5,30,21.0,13.0,4.7,11.9,14.0,12.78,0.0
2018,4,30,5,45,49.5,29.5,4.8,12.05,35.5,27.25,13.72
2018,4,30,6,0,78.0,46.0,4.9,12.2,57.0,48.54,31.85
2018,4,30,6,15,100.0,64.5,4.9,12.35,84.5,74.3,52.93
2018,4,30,6,30,122.0,83.0,4.9,12.5,112.0,102.82,77.05
2018,4,30,6,45,234.5,95.5,4.9,12.6,168.0,151.12,115.37
2018,4,30,7,0,347.0,108.0,4.9,12.7,224.0,213.24,166.89
2018,4,30,7,15,400.5,122.5,4.85,12.85,278.0,267.86,214.11
2018,4,30,7,30,454.0,137.0,4.8,13.0,332.0,328.1,265.6
2018,4,30,7,45,493.0,146.5,4.7,13.15,382.5,381.85,311.18
2018,4,30,8,0,532.0,156.0,4.6,13.3,433.0,438.96,358.55
2018,4,30,8,15,430.0,200.0,4.6,13.4,438.0,452.59,369.07
2018,4,30,8,30,328.0,244.0,4.6,13.5,443.0,451.96,367.14
2018,4,30,8,45,359.0,254.5,4.6,13.6,487.5,499.64,404.86
2018,4,30,9,0,390.0,265.0,4.6,13.7,532.0,549.24,443.34
2018,4,30,9,15,445.0,264.5,4.7,13.8,586.0,612.11,492.27
2018,4,30,9,30,500.0,264.0,4.8,13.9,640.0,673.83,539.73
2018,4,30,9,45,460.5,295.0,4.85,14.0,653.5,691.57,550.92
2018,4,30,10,0,421.0,326.0,4.9,14.1,667.0,705.16,559.02
2018,4,30,10,15,432.0,336.0,5.05,14.15,696.5,738.7,584.02
2018,4,30,10,30,443.0,346.0,5.2,14.2,726.0,771.3,608.11
2018,4,30,10,45,413.5,365.5,5.3,14.25,727.0,774.37,609.0
2018,4,30,11,0,384.0,385.0,5.4,14.3,728.0,769.0,603.98
2018,4,30,11,15,425.0,374.0,5.45,14.25,759.0,809.99,635.34
2018,4,30,11,30,466.0,363.0,5.5,14.2,790.0,844.57,661.81
2018,4,30,11,45,470.5,362.0,5.6,14.2,795.0,851.92,667.49
2018,4,30,12,0,475.0,361.0,5.7,14.2,800.0,857.29,671.93
2018,4,30,12,15,640.0,279.0,5.75,14.2,869.5,938.26,736.75
2018,4,30,12,30,805.0,197.0,5.8,14.2,939.0,1010.38,789.71
2018,4,30,12,45,786.5,204.5,5.9,14.2,923.0,993.27,777.98
2018,4,30,13,0,768.0,212.0,6.0,14.2,907.0,977.78,767.94
2018,4,30,13,15,810.0,187.0,6.15,14.15,907.0,976.14,768.41
2018,4,30,13,30,852.0,162.0,6.3,14.1,907.0,974.08,768.6
2018,4,30,13,45,838.5,163.5,6.4,14.1,879.5,943.58,747.69
2018,4,30,14,0,825.0,165.0,6.5,14.1,852.0,910.72,725.07
2018,4,30,14,15,796.0,170.0,6.6,14.05,812.5,865.98,693.58
2018,4,30,14,30,767.0,175.0,6.7,14.0,773.0,822.54,662.76
2018,4,30,14,45,763.5,166.5,6.85,13.95,737.5,782.56,634.41
2018,4,30,15,0,760.0,158.0,7.0,13.9,702.0,740.56,604.03
2018,4,30,15,15,754.0,150.0,7.0,13.9,662.0,695.45,569.25
2018,4,30,15,30,748.0,142.0,7.0,13.9,622.0,648.87,532.66
2018,4,30,15,45,726.5,136.5,7.15,13.65,574.0,593.99,489.27
2018,4,30,16,0,705.0,131.0,7.3,13.4,526.0,539.52,445.1
2018,4,30,16,15,675.5,127.5,7.3,13.25,477.5,483.61,398.22
2018,4,30,16,30,646.0,124.0,7.3,13.1,429.0,429.48,351.73
2018,4,30,16,45,604.0,118.0,7.35,12.95,376.5,369.82,299.85
2018,4,30,17,0,562.0,112.0,7.4,12.8,324.0,313.94,250.26
2018,4,30,17,15,508.0,102.5,7.4,12.65,272.0,253.92,197.0
2018,4,30,17,30,454.0,93.0,7.4,12.5,220.0,200.95,149.81
2018,4,30,17,45,379.0,80.5,7.35,12.3,171.5,147.18,103.84
2018,4,30,18,0,304.0,68.0,7.3,12.1,123.0,102.0,67.29
2018,4,30,18,15,208.5,51.5,7.2,12.0,83.5,60.4,37.07
2018,4,30,18,30,113.0,35.0,7.1,11.9,44.0,30.61,15.09
2018,4,30,18,45,58.5,19.0,7.0,11.75,23.5,18.68,0.0
2018,4,30,19,0,4.0,3.0,6.9,11.6,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,6.75,11.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.2,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,5,15,3.0,6.0,4.0,11.05,6.0,5.9,0.0
2018,5,1,5,30,6.0,12.0,4.1,11.2,12.0,11.8,0.0
2018,5,1,5,45,42.5,29.5,4.15,11.35,35.0,27.39,14.42
2018,5,1,6,0,79.0,47.0,4.2,11.5,58.0,49.75,32.97
2018,5,1,6,15,90.5,64.0,4.2,11.55,81.5,72.84,52.32
2018,5,1,6,30,102.0,81.0,4.2,11.6,105.0,97.38,73.56
2018,5,1,6,45,58.5,76.0,4.15,11.7,90.5,88.55,68.52
2018,5,1,7,0,15.0,71.0,4.1,11.8,76.0,73.58,57.29
2018,5,1,7,15,18.5,95.0,4.05,12.0,102.5,99.14,78.96
2018,5,1,7,30,22.0,119.0,4.0,12.2,129.0,125.23,100.76
2018,5,1,7,45,100.0,170.0,4.0,12.4,221.5,215.56,175.74
2018,5,1,8,0,178.0,221.0,4.0,12.6,314.0,313.05,255.3
2018,5,1,8,15,189.0,240.5,4.0,12.85,348.0,348.68,283.53
2018,5,1,8,30,200.0,260.0,4.0,13.1,382.0,385.1,312.1
2018,5,1,8,45,214.5,285.5,4.05,13.35,425.0,430.56,347.32
2018,5,1,9,0,229.0,311.0,4.1,13.6,468.0,476.93,382.69
2018,5,1,9,15,385.5,278.0,4.15,13.8,561.0,576.54,462.37
2018,5,1,9,30,542.0,245.0,4.2,14.0,654.0,688.38,549.28
2018,5,1,9,45,699.5,189.0,4.2,14.25,742.0,784.62,622.6
2018,5,1,10,0,857.0,133.0,4.2,14.5,830.0,884.14,692.51
2018,5,1,10,15,864.5,135.5,4.25,14.65,859.0,914.59,712.35
2018,5,1,10,30,872.0,138.0,4.3,14.8,888.0,946.31,733.66
2018,5,1,10,45,877.5,139.5,4.35,15.0,909.5,972.4,750.83
2018,5,1,11,0,883.0,141.0,4.4,15.2,931.0,995.54,766.0
2018,5,1,11,15,886.0,141.5,4.4,15.25,944.5,1012.16,776.68
2018,5,1,11,30,889.0,142.0,4.4,15.3,958.0,1025.53,785.24
2018,5,1,11,45,889.5,143.5,4.45,15.4,964.0,1034.12,790.99
2018,5,1,12,0,890.0,145.0,4.5,15.5,970.0,1039.33,794.57
2018,5,1,12,15,892.0,143.0,4.6,15.55,968.0,1039.07,795.18
2018,5,1,12,30,894.0,141.0,4.7,15.6,966.0,1035.39,793.57
2018,5,1,12,45,895.5,138.0,4.8,15.65,957.0,1026.77,788.65
2018,5,1,13,0,897.0,135.0,4.9,15.7,948.0,1014.73,781.46
2018,5,1,13,15,893.0,133.5,5.0,15.7,930.0,995.56,769.48
2018,5,1,13,30,889.0,132.0,5.1,15.7,912.0,973.25,755.3
2018,5,1,13,45,883.5,131.0,5.25,15.7,887.5,947.03,738.66
2018,5,1,14,0,878.0,130.0,5.4,15.7,863.0,917.97,719.84
2018,5,1,14,15,851.0,136.5,5.5,15.6,825.0,879.22,693.76
2018,5,1,14,30,824.0,143.0,5.6,15.5,787.0,835.23,663.57
2018,5,1,14,45,697.5,182.5,5.75,15.4,709.5,747.15,599.65
2018,5,1,15,0,571.0,222.0,5.9,15.3,632.0,661.83,533.26
2018,5,1,15,15,583.5,201.5,5.9,15.3,598.5,626.84,507.32
2018,5,1,15,30,596.0,181.0,5.9,15.3,565.0,587.52,477.33
2018,5,1,15,45,534.0,184.0,6.0,14.9,509.0,521.14,425.02
2018,5,1,16,0,472.0,187.0,6.1,14.5,453.0,461.35,376.98
2018,5,1,16,15,489.0,163.0,6.15,14.25,416.0,420.88,344.18
2018,5,1,16,30,506.0,139.0,6.2,14.0,379.0,377.89,308.09
2018,5,1,16,45,521.5,121.0,6.2,13.75,343.0,337.76,272.85
2018,5,1,17,0,537.0,103.0,6.2,13.5,307.0,296.67,235.43
2018,5,1,17,15,509.5,93.0,6.2,13.25,263.0,246.79,190.41
2018,5,1,17,30,482.0,83.0,6.2,13.0,219.0,199.66,147.44
2018,5,1,17,45,395.5,71.0,6.15,12.7,167.5,141.65,98.36
2018,5,1,18,0,309.0,59.0,6.1,12.4,116.0,94.6,60.8
2018,5,1,18,15,219.0,44.5,6.0,12.25,78.5,55.02,32.23
2018,5,1,18,30,129.0,30.0,5.9,12.1,41.0,25.83,12.0
2018,5,1,18,45,69.0,17.0,5.8,11.9,22.5,16.71,0.0
2018,5,1,19,0,9.0,4.0,5.7,11.7,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.65,11.65,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.35,11.2,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.4,11.3,4.0,3.85,0.0
2018,5,2,5,45,0.0,8.5,2.5,11.4,8.5,8.19,0.64
2018,5,2,6,0,0.0,13.0,2.6,11.5,13.0,12.53,4.88
2018,5,2,6,15,0.0,22.0,2.6,11.65,22.0,21.22,12.52
2018,5,2,6,30,0.0,31.0,2.6,11.8,31.0,29.92,20.15
2018,5,2,6,45,0.0,60.0,2.6,11.95,60.0,57.99,44.32
2018,5,2,7,0,0.0,89.0,2.6,12.1,89.0,85.92,68.08
2018,5,2,7,15,33.5,126.5,2.6,12.35,141.0,135.18,108.9
2018,5,2,7,30,67.0,164.0,2.6,12.6,193.0,188.1,152.44
2018,5,2,7,45,95.5,195.0,2.55,12.85,242.0,236.17,191.5
2018,5,2,8,0,124.0,226.0,2.5,13.1,291.0,289.7,234.42
2018,5,2,8,15,95.0,239.0,2.45,13.35,291.5,290.26,233.87
2018,5,2,8,30,66.0,252.0,2.4,13.6,292.0,290.12,232.57
2018,5,2,8,45,61.5,272.5,2.4,13.9,312.0,311.11,248.25
2018,5,2,9,0,57.0,293.0,2.4,14.2,332.0,331.63,263.24
2018,5,2,9,15,138.0,313.0,2.4,14.45,415.5,420.43,333.13
2018,5,2,9,30,219.0,333.0,2.4,14.7,499.0,511.3,402.65
2018,5,2,9,45,396.5,299.0,2.35,14.95,616.0,643.04,503.22
2018,5,2,10,0,574.0,265.0,2.3,15.2,733.0,775.91,600.68
2018,5,2,10,15,533.5,294.0,2.35,15.4,740.5,787.14,605.38
2018,5,2,10,30,493.0,323.0,2.4,15.6,748.0,794.27,608.23
2018,5,2,10,45,454.0,350.0,2.4,15.8,748.5,797.01,607.74
2018,5,2,11,0,415.0,377.0,2.4,16.0,749.0,796.38,604.95
2018,5,2,11,15,329.0,410.0,2.45,16.15,707.5,747.79,568.0
2018,5,2,11,30,243.0,443.0,2.5,16.3,666.0,701.43,532.43
2018,5,2,11,45,217.0,453.5,2.55,16.4,653.5,681.56,517.77
2018,5,2,12,0,191.0,464.0,2.6,16.5,641.0,667.47,506.87
2018,5,2,12,15,183.5,463.0,2.65,16.5,633.0,658.9,500.86
2018,5,2,12,30,176.0,462.0,2.7,16.5,625.0,649.5,494.26
2018,5,2,12,45,166.0,457.0,2.75,16.55,609.5,632.78,482.32
2018,5,2,13,0,156.0,452.0,2.8,16.6,594.0,615.5,470.02
2018,5,2,13,15,150.0,440.5,2.85,16.55,575.0,594.92,455.71
2018,5,2,13,30,144.0,429.0,2.9,16.5,556.0,573.94,441.06
2018,5,2,13,45,125.0,414.0,3.0,16.45,522.0,537.15,414.44
2018,5,2,14,0,106.0,399.0,3.1,16.4,488.0,494.91,383.62
2018,5,2,14,15,103.5,383.0,3.1,16.25,467.0,472.81,368.01
2018,5,2,14,30,101.0,367.0,3.1,16.1,446.0,450.57,352.08
2018,5,2,14,45,96.5,347.5,3.1,16.0,420.0,423.09,331.96
2018,5,2,15,0,92.0,328.0,3.1,15.9,394.0,395.72,311.77
2018,5,2,15,15,87.0,303.5,3.1,15.9,363.0,363.11,287.25
2018,5,2,15,30,82.0,279.0,3.1,15.9,332.0,330.83,262.73
2018,5,2,15,45,78.5,257.5,3.1,15.6,305.0,302.84,241.58
2018,5,2,16,0,75.0,236.0,3.1,15.3,278.0,275.1,220.32
2018,5,2,16,15,122.0,217.5,3.1,15.1,278.5,279.21,224.63
2018,5,2,16,30,169.0,199.0,3.1,14.9,279.0,275.58,221.97
2018,5,2,16,45,200.5,173.0,3.05,14.7,257.5,253.02,203.19
2018,5,2,17,0,232.0,147.0,3.0,14.5,236.0,228.08,181.47
2018,5,2,17,15,344.0,113.0,2.95,14.2,222.5,215.58,166.99
2018,5,2,17,30,456.0,79.0,2.9,13.9,209.0,189.89,139.1
2018,5,2,17,45,454.5,66.0,2.85,13.6,173.0,149.16,101.63
2018,5,2,18,0,453.0,53.0,2.8,13.3,137.0,108.53,65.88
2018,5,2,18,15,348.0,43.0,2.65,13.05,95.5,63.75,34.69
2018,5,2,18,30,243.0,33.0,2.5,12.8,54.0,30.21,14.5
2018,5,2,18,45,134.0,19.0,2.4,12.55,29.5,18.68,0.0
2018,5,2,19,0,25.0,5.0,2.3,12.3,5.0,4.91,0.0
2018,5,2,19,15,12.5,2.5,2.15,12.25,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
