Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.0,2.95,11.6,1.0,0.98,0.0
2018,5,3,5,30,0.0,2.0,2.9,11.6,2.0,1.93,0.0
2018,5,3,5,45,0.0,4.5,2.9,11.65,4.5,4.33,0.0
2018,5,3,6,0,0.0,7.0,2.9,11.7,7.0,6.74,0.02
2018,5,3,6,15,0.0,11.5,2.85,11.75,11.5,11.08,3.85
2018,5,3,6,30,0.0,16.0,2.8,11.8,16.0,15.43,7.67
2018,5,3,6,45,0.0,21.5,2.8,11.8,21.5,20.74,12.3
2018,5,3,7,0,0.0,27.0,2.8,11.8,27.0,26.06,16.89
2018,5,3,7,15,0.0,30.5,2.8,11.9,30.5,29.44,19.75
2018,5,3,7,30,0.0,34.0,2.8,12.0,34.0,32.83,22.57
2018,5,3,7,45,0.0,41.5,2.8,12.1,41.5,40.09,28.66
2018,5,3,8,0,0.0,49.0,2.8,12.2,49.0,47.36,34.7
2018,5,3,8,15,0.0,63.5,2.85,12.35,63.5,61.4,46.39
2018,5,3,8,30,0.0,78.0,2.9,12.5,78.0,75.46,57.97
2018,5,3,8,45,0.0,107.5,2.95,12.7,107.5,104.13,81.53
2018,5,3,9,0,0.0,137.0,3.0,12.9,137.0,132.95,104.89
2018,5,3,9,15,4.0,175.0,3.05,13.1,178.0,173.26,137.42
2018,5,3,9,30,8.0,213.0,3.1,13.3,219.0,214.06,169.88
2018,5,3,9,45,11.5,237.0,3.2,13.45,246.0,241.04,191.0
2018,5,3,10,0,15.0,261.0,3.3,13.6,273.0,268.3,212.22
2018,5,3,10,15,12.5,243.0,3.3,13.75,253.5,248.73,196.26
2018,5,3,10,30,10.0,225.0,3.3,13.9,234.0,229.01,180.32
2018,5,3,10,45,17.5,272.0,3.35,14.05,287.5,282.98,222.79
2018,5,3,11,0,25.0,319.0,3.4,14.2,341.0,343.59,269.57
2018,5,3,11,15,46.5,371.5,3.45,14.3,414.0,418.91,327.46
2018,5,3,11,30,68.0,424.0,3.5,14.4,487.0,494.94,384.77
2018,5,3,11,45,125.0,440.0,3.55,14.55,556.0,576.11,446.53
2018,5,3,12,0,182.0,456.0,3.6,14.7,625.0,650.07,501.94
2018,5,3,12,15,419.5,361.0,3.65,14.8,750.0,801.97,619.66
2018,5,3,12,30,657.0,266.0,3.7,14.9,875.0,939.6,723.15
2018,5,3,12,45,793.5,190.5,3.75,15.0,918.0,986.8,755.4
2018,5,3,13,0,930.0,115.0,3.8,15.1,961.0,1027.06,783.09
2018,5,3,13,15,926.0,114.5,3.85,15.2,943.5,1008.4,770.55
2018,5,3,13,30,922.0,114.0,3.9,15.3,926.0,986.48,756.3
2018,5,3,13,45,898.5,122.0,4.0,15.4,895.0,952.3,733.84
2018,5,3,14,0,875.0,130.0,4.1,15.5,864.0,916.06,709.84
2018,5,3,14,15,885.0,119.0,4.1,15.5,837.5,887.56,690.91
2018,5,3,14,30,895.0,108.0,4.1,15.5,811.0,855.51,669.32
2018,5,3,14,45,840.0,122.5,4.1,15.5,757.5,797.43,628.73
2018,5,3,15,0,785.0,137.0,4.1,15.5,704.0,737.78,586.56
2018,5,3,15,15,770.5,132.5,4.1,15.5,661.0,689.59,551.84
2018,5,3,15,30,756.0,128.0,4.1,15.5,618.0,640.59,514.71
2018,5,3,15,45,750.5,116.5,4.05,15.4,572.5,589.56,475.49
2018,5,3,16,0,745.0,105.0,4.0,15.3,527.0,537.38,434.31
2018,5,3,16,15,727.5,97.5,4.05,15.15,478.5,482.05,389.57
2018,5,3,16,30,710.0,90.0,4.1,15.0,430.0,426.84,343.54
2018,5,3,16,45,692.0,87.0,4.1,14.85,386.5,376.96,300.24
2018,5,3,17,0,674.0,84.0,4.1,14.7,343.0,328.07,256.5
2018,5,3,17,15,624.0,78.0,4.25,14.4,290.0,267.74,203.4
2018,5,3,17,30,574.0,72.0,4.4,14.1,237.0,212.55,154.25
2018,5,3,17,45,494.0,63.0,4.5,13.85,184.5,154.2,104.41
2018,5,3,18,0,414.0,54.0,4.6,13.6,132.0,105.0,64.67
2018,5,3,18,15,308.0,43.0,4.6,13.3,91.0,60.71,33.54
2018,5,3,18,30,202.0,32.0,4.6,13.0,50.0,29.14,14.21
2018,5,3,18,45,111.0,18.5,4.65,12.7,27.5,18.18,0.0
2018,5,3,19,0,20.0,5.0,4.7,12.4,5.0,4.91,0.0
2018,5,3,19,15,10.0,2.5,4.65,12.25,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,3.5,2.4,10.85,3.5,3.44,0.0
2018,5,4,5,30,7.0,7.0,2.7,11.1,7.0,6.8,0.0
2018,5,4,5,45,3.5,9.5,2.95,11.35,9.5,9.32,1.66
2018,5,4,6,0,0.0,12.0,3.2,11.6,12.0,11.57,4.1
2018,5,4,6,15,0.0,13.0,3.35,11.9,13.0,12.53,5.08
2018,5,4,6,30,0.0,14.0,3.5,12.2,14.0,13.5,5.99
2018,5,4,6,45,9.5,62.5,3.6,12.5,66.0,62.83,48.07
2018,5,4,7,0,19.0,111.0,3.7,12.8,118.0,112.97,90.35
2018,5,4,7,15,38.5,142.0,3.4,13.1,158.5,152.08,122.65
2018,5,4,7,30,58.0,173.0,3.1,13.4,199.0,193.17,156.23
2018,5,4,7,45,96.5,200.5,2.75,13.7,249.5,242.22,195.84
2018,5,4,8,0,135.0,228.0,2.4,14.0,300.0,297.68,239.94
2018,5,4,8,15,113.5,243.5,2.1,14.4,308.0,308.31,247.02
2018,5,4,8,30,92.0,259.0,1.8,14.8,316.0,313.46,249.52
2018,5,4,8,45,66.0,267.5,1.45,15.15,310.0,309.08,244.18
2018,5,4,9,0,40.0,276.0,1.1,15.5,304.0,302.2,236.7
2018,5,4,9,15,55.5,298.0,1.1,15.9,339.0,338.17,263.75
2018,5,4,9,30,71.0,320.0,1.1,16.3,374.0,375.31,291.04
2018,5,4,9,45,109.0,357.0,1.05,16.75,444.0,452.7,347.78
2018,5,4,10,0,147.0,394.0,1.0,17.2,514.0,527.67,400.77
2018,5,4,10,15,142.0,408.5,1.3,17.45,528.0,543.1,411.84
2018,5,4,10,30,137.0,423.0,1.6,17.7,542.0,557.77,422.72
2018,5,4,10,45,230.5,416.5,1.85,18.0,622.0,642.86,486.62
2018,5,4,11,0,324.0,410.0,2.1,18.3,702.0,737.4,555.3
2018,5,4,11,15,345.5,410.5,2.3,18.4,726.0,764.35,574.55
2018,5,4,11,30,367.0,411.0,2.5,18.5,750.0,790.41,593.74
2018,5,4,11,45,469.5,369.5,2.7,18.6,805.5,858.77,644.71
2018,5,4,12,0,572.0,328.0,2.9,18.7,861.0,920.37,690.37
2018,5,4,12,15,659.5,278.0,2.9,18.75,891.5,957.27,717.65
2018,5,4,12,30,747.0,228.0,2.9,18.8,922.0,990.13,740.01
2018,5,4,12,45,829.5,175.5,2.95,18.85,938.5,1007.17,751.61
2018,5,4,13,0,912.0,123.0,3.0,18.9,955.0,1018.12,759.41
2018,5,4,13,15,894.5,130.0,3.1,18.9,933.0,994.48,744.89
2018,5,4,13,30,877.0,137.0,3.2,18.9,911.0,968.12,728.78
2018,5,4,13,45,886.0,128.0,3.3,18.9,891.0,947.34,716.38
2018,5,4,14,0,895.0,119.0,3.4,18.9,871.0,922.99,701.42
2018,5,4,14,15,881.0,120.0,3.55,18.8,837.5,885.53,677.85
2018,5,4,14,30,867.0,121.0,3.7,18.7,804.0,846.06,652.59
2018,5,4,14,45,849.5,121.0,3.9,18.6,763.5,803.79,625.15
2018,5,4,15,0,832.0,121.0,4.1,18.5,723.0,757.18,594.03
2018,5,4,15,15,822.0,116.0,4.1,18.5,681.0,709.8,560.91
2018,5,4,15,30,812.0,111.0,4.1,18.5,639.0,661.12,525.04
2018,5,4,15,45,791.5,107.5,4.4,18.05,591.0,606.37,484.89
2018,5,4,16,0,771.0,104.0,4.7,17.6,543.0,551.79,443.49
2018,5,4,16,15,755.5,98.5,4.75,17.25,496.0,498.26,400.57
2018,5,4,16,30,740.0,93.0,4.8,16.9,449.0,444.96,356.39
2018,5,4,16,45,697.0,87.5,4.9,16.6,392.0,380.16,301.81
2018,5,4,17,0,654.0,82.0,5.0,16.3,335.0,319.52,249.3
2018,5,4,17,15,617.5,76.5,4.95,15.85,287.0,264.93,200.69
2018,5,4,17,30,581.0,71.0,4.9,15.4,239.0,213.94,154.7
2018,5,4,17,45,513.0,63.0,4.9,14.95,189.5,158.39,106.84
2018,5,4,18,0,445.0,55.0,4.9,14.5,140.0,110.58,67.79
2018,5,4,18,15,342.0,45.0,4.75,14.2,98.5,66.17,36.63
2018,5,4,18,30,239.0,35.0,4.6,13.9,57.0,32.7,16.53
2018,5,4,18,45,132.0,20.0,4.5,13.6,31.0,15.92,0.0
2018,5,4,19,0,25.0,5.0,4.4,13.3,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,4.3,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,3.9,11.85,2.5,2.46,0.0
2018,5,5,5,30,7.0,5.0,3.9,12.0,5.0,4.85,0.0
2018,5,5,5,45,3.5,6.0,3.85,12.15,6.0,5.92,0.0
2018,5,5,6,0,0.0,7.0,3.8,12.3,7.0,6.74,0.02
2018,5,5,6,15,0.0,14.0,3.75,12.35,14.0,13.5,5.9
2018,5,5,6,30,0.0,21.0,3.7,12.4,21.0,20.26,11.8
2018,5,5,6,45,0.0,30.5,3.6,12.5,30.5,29.44,19.74
2018,5,5,7,0,0.0,40.0,3.5,12.6,40.0,38.62,27.6
2018,5,5,7,15,0.0,69.5,3.55,12.7,69.5,67.19,51.87
2018,5,5,7,30,0.0,99.0,3.6,12.8,99.0,95.75,75.79
2018,5,5,7,45,2.5,122.0,3.6,12.9,123.5,119.3,95.19
2018,5,5,8,0,5.0,145.0,3.6,13.0,148.0,143.21,114.66
2018,5,5,8,15,13.5,185.0,3.55,13.2,193.5,187.56,150.7
2018,5,5,8,30,22.0,225.0,3.5,13.4,239.0,232.95,186.98
2018,5,5,8,45,31.5,253.0,3.45,13.6,274.5,271.2,217.07
2018,5,5,9,0,41.0,281.0,3.4,13.8,310.0,307.89,245.55
2018,5,5,9,15,53.0,308.5,3.2,14.1,348.0,346.82,275.27
2018,5,5,9,30,65.0,336.0,3.0,14.4,386.0,386.69,305.21
2018,5,5,9,45,73.5,359.0,2.8,14.75,417.5,419.87,329.39
2018,5,5,10,0,82.0,382.0,2.6,15.1,449.0,453.49,353.5
2018,5,5,10,15,80.0,393.0,2.6,15.35,460.5,465.73,361.61
2018,5,5,10,30,78.0,404.0,2.6,15.6,472.0,477.6,369.52
2018,5,5,10,45,91.5,420.0,2.55,15.85,501.5,508.87,392.17
2018,5,5,11,0,105.0,436.0,2.5,16.1,531.0,540.37,414.64
2018,5,5,11,15,103.5,437.5,2.75,16.15,532.0,542.29,416.25
2018,5,5,11,30,102.0,439.0,3.0,16.2,533.0,543.74,417.67
2018,5,5,11,45,89.0,435.5,3.25,16.25,518.0,528.09,406.12
2018,5,5,12,0,76.0,432.0,3.5,16.3,503.0,511.89,394.15
2018,5,5,12,15,84.0,429.5,3.8,16.1,508.0,517.25,399.42
2018,5,5,12,30,92.0,427.0,4.1,15.9,513.0,522.17,404.3
2018,5,5,12,45,85.0,417.5,4.45,15.75,496.0,504.56,392.1
2018,5,5,13,0,78.0,408.0,4.8,15.6,479.0,486.72,379.67
2018,5,5,13,15,50.0,345.5,5.0,15.4,390.5,394.3,309.37
2018,5,5,13,30,22.0,283.0,5.2,15.2,302.0,303.15,238.52
2018,5,5,13,45,20.0,280.0,5.35,14.95,297.0,292.61,230.89
2018,5,5,14,0,18.0,277.0,5.5,14.7,292.0,287.23,227.14
2018,5,5,14,15,21.5,278.0,5.6,14.5,295.5,290.61,230.49
2018,5,5,14,30,25.0,279.0,5.7,14.3,299.0,298.03,237.05
2018,5,5,14,45,41.0,288.0,5.8,14.1,318.5,318.57,254.52
2018,5,5,15,0,57.0,297.0,5.9,13.9,338.0,337.75,270.89
2018,5,5,15,15,166.5,285.0,5.9,13.9,395.5,404.81,327.62
2018,5,5,15,30,276.0,273.0,5.9,13.9,453.0,461.31,374.76
2018,5,5,15,45,379.5,228.5,5.8,13.8,456.5,467.14,381.38
2018,5,5,16,0,483.0,184.0,5.7,13.7,460.0,465.69,381.25
2018,5,5,16,15,419.5,174.0,5.6,13.65,398.0,396.67,324.41
2018,5,5,16,30,356.0,164.0,5.5,13.6,336.0,333.45,271.81
2018,5,5,16,45,411.0,139.0,5.4,13.55,315.5,311.15,251.68
2018,5,5,17,0,466.0,114.0,5.3,13.5,295.0,282.46,224.63
2018,5,5,17,15,448.5,99.5,5.3,13.3,253.0,235.39,182.45
2018,5,5,17,30,431.0,85.0,5.3,13.1,211.0,190.02,141.27
2018,5,5,17,45,350.5,74.0,5.3,12.95,163.0,137.78,97.12
2018,5,5,18,0,270.0,63.0,5.3,12.8,115.0,94.71,62.64
2018,5,5,18,15,202.5,48.5,5.25,12.6,81.0,58.64,35.74
2018,5,5,18,30,135.0,34.0,5.2,12.4,47.0,31.63,17.15
2018,5,5,18,45,74.5,20.0,5.1,12.2,26.5,16.8,0.0
2018,5,5,19,0,14.0,6.0,5.0,12.0,6.0,5.9,0.0
2018,5,5,19,15,7.0,3.0,4.95,11.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,5,15,31.5,10.0,3.85,11.35,12.0,9.83,0.0
2018,5,6,5,30,63.0,20.0,4.0,11.5,24.0,16.87,0.0
2018,5,6,5,45,148.0,35.0,4.15,11.65,55.0,33.73,18.57
2018,5,6,6,0,233.0,50.0,4.3,11.8,86.0,65.43,40.1
2018,5,6,6,15,222.0,69.5,4.3,11.95,114.5,97.61,67.62
2018,5,6,6,30,211.0,89.0,4.3,12.1,143.0,127.95,95.21
2018,5,6,6,45,218.0,111.0,4.3,12.25,177.5,164.19,127.39
2018,5,6,7,0,225.0,133.0,4.3,12.4,212.0,201.29,160.09
2018,5,6,7,15,294.5,140.0,4.25,12.6,261.0,247.88,199.35
2018,5,6,7,30,364.0,147.0,4.2,12.8,310.0,303.61,246.24
2018,5,6,7,45,228.5,188.0,4.2,13.0,294.5,297.46,242.2
2018,5,6,8,0,93.0,229.0,4.2,13.2,279.0,274.15,222.28
2018,5,6,8,15,99.5,251.5,4.25,13.45,309.5,305.47,247.15
2018,5,6,8,30,106.0,274.0,4.3,13.7,340.0,337.31,271.98
2018,5,6,8,45,131.5,294.0,4.4,13.9,382.0,383.5,308.36
2018,5,6,9,0,157.0,314.0,4.5,14.1,424.0,428.63,343.52
2018,5,6,9,15,247.5,316.5,4.6,14.35,501.0,511.74,409.37
2018,5,6,9,30,338.0,319.0,4.7,14.6,578.0,597.26,475.92
2018,5,6,9,45,454.5,296.5,4.8,14.8,661.0,689.72,547.61
2018,5,6,10,0,571.0,274.0,4.9,15.0,744.0,783.82,619.27
2018,5,6,10,15,631.5,254.5,5.0,15.1,790.5,837.28,659.33
2018,5,6,10,30,692.0,235.0,5.1,15.2,837.0,890.4,698.7
2018,5,6,10,45,623.5,275.5,5.25,15.35,827.5,882.64,690.85
2018,5,6,11,0,555.0,316.0,5.4,15.5,818.0,869.2,678.85
2018,5,6,11,15,477.5,357.5,5.45,15.55,794.0,844.76,658.29
2018,5,6,11,30,400.0,399.0,5.5,15.6,770.0,810.51,630.7
2018,5,6,11,45,464.0,375.0,5.55,15.6,807.5,858.88,668.07
2018,5,6,12,0,528.0,351.0,5.6,15.6,845.0,900.13,699.82
2018,5,6,12,15,605.0,310.5,5.6,15.6,875.5,935.63,727.83
2018,5,6,12,30,682.0,270.0,5.6,15.6,906.0,968.8,754.04
2018,5,6,12,45,550.5,328.0,5.55,15.55,838.0,891.49,694.27
2018,5,6,13,0,419.0,386.0,5.5,15.5,770.0,815.27,635.06
2018,5,6,13,15,437.5,368.0,5.4,15.4,762.0,807.47,630.71
2018,5,6,13,30,456.0,350.0,5.3,15.3,754.0,797.29,624.3
2018,5,6,13,45,407.5,357.0,5.2,15.2,710.5,748.38,587.32
2018,5,6,14,0,359.0,364.0,5.1,15.1,667.0,695.46,547.39
2018,5,6,14,15,311.0,340.0,5.05,15.0,595.5,618.01,489.46
2018,5,6,14,30,263.0,316.0,5.0,14.9,524.0,542.57,432.2
2018,5,6,14,45,183.0,315.5,4.9,14.75,457.0,463.56,370.0
2018,5,6,15,0,103.0,315.0,4.8,14.6,390.0,390.55,311.62
2018,5,6,15,15,114.5,304.5,4.8,14.6,383.0,387.29,310.05
2018,5,6,15,30,126.0,294.0,4.8,14.6,376.0,378.49,303.88
2018,5,6,15,45,147.0,256.0,4.7,14.4,345.0,346.86,280.04
2018,5,6,16,0,168.0,218.0,4.6,14.2,314.0,313.17,254.04
2018,5,6,16,15,206.5,201.5,4.6,14.05,309.0,307.71,250.14
2018,5,6,16,30,245.0,185.0,4.6,13.9,304.0,299.79,243.46
2018,5,6,16,45,211.0,155.5,4.55,13.75,249.5,242.25,195.84
2018,5,6,17,0,177.0,126.0,4.5,13.6,195.0,188.38,150.77
2018,5,6,17,15,293.0,106.5,4.45,13.5,201.5,194.92,152.3
2018,5,6,17,30,409.0,87.0,4.4,13.4,208.0,186.92,139.19
2018,5,6,17,45,389.0,73.5,4.4,13.25,170.0,145.13,101.6
2018,5,6,18,0,369.0,60.0,4.4,13.1,132.0,105.58,67.37
2018,5,6,18,15,285.0,48.0,4.25,13.0,94.0,64.82,37.71
2018,5,6,18,30,201.0,36.0,4.1,12.9,56.0,33.63,17.91
2018,5,6,18,45,112.5,21.5,4.0,12.8,31.5,17.08,0.0
2018,5,6,19,0,24.0,7.0,3.9,12.7,7.0,6.88,0.0
2018,5,6,19,15,12.0,3.5,3.85,12.65,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.0,4.1,11.9,17.0,11.8,0.0
2018,5,7,5,30,157.0,24.0,4.2,12.2,34.0,18.94,0.16
2018,5,7,5,45,276.5,37.0,4.25,12.55,73.0,39.9,20.83
2018,5,7,6,0,396.0,50.0,4.3,12.9,112.0,81.17,46.52
2018,5,7,6,15,477.0,58.0,4.25,13.15,160.5,125.02,79.22
2018,5,7,6,30,558.0,66.0,4.2,13.4,209.0,178.26,123.36
2018,5,7,6,45,610.0,72.5,4.2,13.65,261.5,231.59,170.74
2018,5,7,7,0,662.0,79.0,4.2,13.9,314.0,290.48,223.25
2018,5,7,7,15,699.5,84.0,4.2,14.15,367.0,347.72,274.28
2018,5,7,7,30,737.0,89.0,4.2,14.4,420.0,408.29,326.95
2018,5,7,7,45,763.5,92.5,4.2,14.65,471.5,465.48,375.65
2018,5,7,8,0,790.0,96.0,4.2,14.9,523.0,523.67,423.73
2018,5,7,8,15,810.5,99.5,4.2,15.15,572.5,579.58,468.62
2018,5,7,8,30,831.0,103.0,4.2,15.4,622.0,635.81,512.47
2018,5,7,8,45,846.0,106.5,4.15,15.65,667.5,688.35,552.17
2018,5,7,9,0,861.0,110.0,4.1,15.9,713.0,740.13,588.9
2018,5,7,9,15,875.5,110.5,4.1,16.1,754.0,785.15,619.88
2018,5,7,9,30,890.0,111.0,4.1,16.3,795.0,830.74,650.92
2018,5,7,9,45,887.5,118.0,4.05,16.55,825.5,867.14,674.65
2018,5,7,10,0,885.0,125.0,4.0,16.8,856.0,900.57,696.1
2018,5,7,10,15,906.0,119.5,4.05,16.95,889.0,939.29,721.9
2018,5,7,10,30,927.0,114.0,4.1,17.1,922.0,976.03,746.12
2018,5,7,10,45,931.0,115.0,4.1,17.25,943.0,1001.12,761.93
2018,5,7,11,0,935.0,116.0,4.1,17.4,964.0,1023.03,775.66
2018,5,7,11,15,915.0,130.5,4.15,17.55,970.0,1032.01,780.98
2018,5,7,11,30,895.0,145.0,4.2,17.7,976.0,1036.96,783.78
2018,5,7,11,45,829.5,186.5,4.2,17.8,960.0,1026.77,776.28
2018,5,7,12,0,764.0,228.0,4.2,17.9,944.0,1011.11,765.29
2018,5,7,12,15,784.0,215.0,4.25,17.95,948.5,1017.3,769.81
2018,5,7,12,30,804.0,202.0,4.3,18.0,953.0,1016.16,769.28
2018,5,7,12,45,772.5,217.5,4.35,18.05,932.5,998.61,757.7
2018,5,7,13,0,741.0,233.0,4.4,18.1,912.0,974.44,741.85
2018,5,7,13,15,770.5,210.0,4.4,18.1,904.5,967.09,737.46
2018,5,7,13,30,800.0,187.0,4.4,18.1,897.0,952.63,728.13
2018,5,7,13,45,851.5,154.5,4.45,18.05,891.5,948.27,726.51
2018,5,7,14,0,903.0,122.0,4.5,18.0,886.0,934.24,718.18
2018,5,7,14,15,886.0,124.0,4.55,17.95,850.5,895.03,692.2
2018,5,7,14,30,869.0,126.0,4.6,17.9,815.0,853.96,664.79
2018,5,7,14,45,847.0,127.0,4.7,17.8,772.5,809.19,634.8
2018,5,7,15,0,825.0,128.0,4.8,17.7,730.0,760.34,601.36
2018,5,7,15,15,815.0,122.5,4.8,17.7,687.5,712.84,567.7
2018,5,7,15,30,805.0,117.0,4.8,17.7,645.0,664.05,531.18
2018,5,7,15,45,808.5,108.0,4.95,17.4,605.5,619.08,497.63
2018,5,7,16,0,812.0,99.0,5.1,17.1,566.0,572.0,461.19
2018,5,7,16,15,791.0,94.5,5.15,16.8,515.5,514.66,414.99
2018,5,7,16,30,770.0,90.0,5.2,16.5,465.0,458.06,367.94
2018,5,7,16,45,739.0,85.5,5.3,16.2,412.5,398.27,317.02
2018,5,7,17,0,708.0,81.0,5.4,15.9,360.0,340.14,266.07
2018,5,7,17,15,663.0,75.5,5.35,15.55,307.0,279.95,212.62
2018,5,7,17,30,618.0,70.0,5.3,15.2,254.0,224.27,162.61
2018,5,7,17,45,551.5,63.5,5.3,14.8,203.5,168.23,113.9
2018,5,7,18,0,485.0,57.0,5.3,14.4,153.0,119.69,73.82
2018,5,7,18,15,383.0,47.0,5.2,14.1,109.0,72.71,40.35
2018,5,7,18,30,281.0,37.0,5.1,13.8,65.0,36.55,19.0
2018,5,7,18,45,162.5,23.0,4.95,13.55,37.0,18.3,0.0
2018,5,7,19,0,44.0,9.0,4.8,13.3,9.0,8.85,0.0
2018,5,7,19,15,22.0,4.5,4.65,13.2,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,8,4,45,4.5,1.0,4.25,12.0,1.0,0.0,0.0
2018,5,8,5,0,9.0,2.0,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,15,107.5,13.5,4.45,12.35,20.0,13.27,0.0
2018,5,8,5,30,206.0,25.0,4.6,12.6,38.0,20.61,2.88
2018,5,8,5,45,134.0,21.0,4.7,12.8,32.5,21.91,9.2
2018,5,8,6,0,62.0,17.0,4.8,13.0,27.0,21.57,10.01
2018,5,8,6,15,31.0,25.0,4.8,13.15,30.0,28.87,17.63
2018,5,8,6,30,0.0,33.0,4.8,13.3,33.0,31.85,21.68
2018,5,8,6,45,0.0,52.5,4.8,13.5,52.5,50.72,37.84
2018,5,8,7,0,0.0,72.0,4.8,13.7,72.0,69.59,53.81
2018,5,8,7,15,0.0,97.0,4.7,13.85,97.0,93.73,74.01
2018,5,8,7,30,0.0,122.0,4.6,14.0,122.0,117.98,94.0
2018,5,8,7,45,10.5,156.5,4.5,14.15,162.0,156.64,125.7
2018,5,8,8,0,21.0,191.0,4.4,14.3,202.0,196.58,158.03
2018,5,8,8,15,54.5,232.0,4.25,14.3,265.0,259.82,209.21
2018,5,8,8,30,88.0,273.0,4.1,14.3,328.0,324.93,261.05
2018,5,8,8,45,117.0,298.0,4.0,14.3,377.0,377.65,302.39
2018,5,8,9,0,146.0,323.0,3.9,14.3,426.0,429.73,342.75
2018,5,8,9,15,165.5,343.5,3.75,14.35,466.0,472.17,374.82
2018,5,8,9,30,185.0,364.0,3.6,14.4,506.0,515.74,407.32
2018,5,8,9,45,226.5,371.0,3.5,14.45,553.0,564.94,444.49
2018,5,8,10,0,268.0,378.0,3.4,14.5,600.0,621.5,486.45
2018,5,8,10,15,451.5,315.0,3.3,14.65,703.5,736.17,574.68
2018,5,8,10,30,635.0,252.0,3.2,14.8,807.0,855.5,663.11
2018,5,8,10,45,674.5,233.5,3.05,14.95,835.5,888.77,684.5
2018,5,8,11,0,714.0,215.0,2.9,15.1,864.0,920.78,704.39
2018,5,8,11,15,592.0,287.0,2.85,15.35,830.0,885.72,676.22
2018,5,8,11,30,470.0,359.0,2.8,15.6,796.0,844.74,642.46
2018,5,8,11,45,471.0,367.0,2.8,15.85,807.0,857.67,650.82
2018,5,8,12,0,472.0,375.0,2.8,16.1,818.0,868.6,657.37
2018,5,8,12,15,468.5,373.0,2.95,16.35,812.0,862.87,653.72
2018,5,8,12,30,465.0,371.0,3.1,16.6,806.0,855.13,648.83
2018,5,8,12,45,614.0,282.5,3.3,16.8,850.5,908.65,692.36
2018,5,8,13,0,763.0,194.0,3.5,17.0,895.0,952.06,724.58
2018,5,8,13,15,745.5,198.0,3.8,17.0,872.0,930.79,711.91
2018,5,8,13,30,728.0,202.0,4.1,17.0,849.0,903.73,695.45
2018,5,8,13,45,625.5,239.0,4.35,17.05,784.0,830.32,644.71
2018,5,8,14,0,523.0,276.0,4.6,17.1,719.0,757.54,591.6
2018,5,8,14,15,701.0,190.0,4.7,16.95,760.5,809.08,635.13
2018,5,8,14,30,879.0,104.0,4.8,16.8,802.0,840.21,659.42
2018,5,8,14,45,868.5,102.5,4.95,16.65,765.0,798.91,631.51
2018,5,8,15,0,858.0,101.0,5.1,16.5,728.0,755.82,602.22
2018,5,8,15,15,844.5,98.5,5.1,16.5,685.5,708.0,567.92
2018,5,8,15,30,831.0,96.0,5.1,16.5,643.0,659.11,531.9
2018,5,8,15,45,812.0,93.5,4.85,16.25,596.0,606.96,490.69
2018,5,8,16,0,793.0,91.0,4.6,16.0,549.0,553.49,447.64
2018,5,8,16,15,767.0,88.5,4.5,15.9,499.0,496.59,401.06
2018,5,8,16,30,741.0,86.0,4.4,15.8,449.0,440.96,354.3
2018,5,8,16,45,708.0,82.5,4.3,15.7,397.5,382.95,304.53
2018,5,8,17,0,675.0,79.0,4.2,15.6,346.0,326.82,255.2
2018,5,8,17,15,630.0,74.0,4.15,15.4,295.0,268.99,204.04
2018,5,8,17,30,585.0,69.0,4.1,15.2,244.0,215.69,156.34
2018,5,8,17,45,520.0,62.0,4.1,15.05,195.0,161.31,109.23
2018,5,8,18,0,455.0,55.0,4.1,14.9,146.0,114.26,70.44
2018,5,8,18,15,359.0,45.5,3.95,14.7,104.5,69.84,38.71
2018,5,8,18,30,263.0,36.0,3.8,14.5,63.0,35.74,18.52
2018,5,8,18,45,152.5,22.5,3.65,14.3,36.0,17.8,0.0
2018,5,8,19,0,42.0,9.0,3.5,14.1,9.0,8.85,0.0
2018,5,8,19,15,21.0,4.5,3.3,14.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.15,12.5,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.5,2.0,0.0,0.0
2018,5,9,5,15,22.5,8.0,3.35,12.8,9.0,7.86,0.0
2018,5,9,5,30,35.0,14.0,3.5,13.1,16.0,12.01,0.32
2018,5,9,5,45,30.0,24.5,3.7,13.35,27.5,23.98,13.16
2018,5,9,6,0,25.0,35.0,3.9,13.6,39.0,36.1,23.69
2018,5,9,6,15,12.5,52.0,4.0,13.75,54.0,51.91,37.95
2018,5,9,6,30,0.0,69.0,4.1,13.9,69.0,66.43,51.05
2018,5,9,6,45,14.0,100.0,4.2,14.05,105.0,99.85,78.94
2018,5,9,7,0,28.0,131.0,4.3,14.2,141.0,135.46,108.5
2018,5,9,7,15,29.5,150.5,4.4,14.4,162.5,157.0,126.26
2018,5,9,7,30,31.0,170.0,4.5,14.6,184.0,178.76,143.96
2018,5,9,7,45,26.0,182.5,4.65,14.75,195.0,189.41,152.33
2018,5,9,8,0,21.0,195.0,4.8,14.9,206.0,200.47,160.87
2018,5,9,8,15,15.0,197.0,4.9,15.05,205.5,200.13,160.01
2018,5,9,8,30,9.0,199.0,5.0,15.2,205.0,199.14,158.57
2018,5,9,8,45,24.0,238.5,5.15,15.35,255.0,248.68,198.31
2018,5,9,9,0,39.0,278.0,5.3,15.5,305.0,303.2,241.47
2018,5,9,9,15,77.5,319.0,5.35,15.6,377.5,375.88,299.03
2018,5,9,9,30,116.0,360.0,5.4,15.7,450.0,456.27,361.6
2018,5,9,9,45,100.5,371.5,5.45,15.85,452.0,454.87,359.15
2018,5,9,10,0,85.0,383.0,5.5,16.0,454.0,456.75,359.4
2018,5,9,10,15,114.0,400.0,5.55,16.1,498.0,508.75,399.48
2018,5,9,10,30,143.0,417.0,5.6,16.2,542.0,556.56,435.93
2018,5,9,10,45,132.5,428.5,5.6,16.3,546.5,562.24,439.04
2018,5,9,11,0,122.0,440.0,5.6,16.4,551.0,566.98,441.61
2018,5,9,11,15,92.0,433.5,5.55,16.45,518.0,526.45,409.73
2018,5,9,11,30,62.0,427.0,5.5,16.5,485.0,491.33,381.87
2018,5,9,11,45,246.0,392.5,5.45,16.55,624.0,653.48,510.32
2018,5,9,12,0,430.0,358.0,5.4,16.6,763.0,809.29,629.28
2018,5,9,12,15,524.5,317.5,5.4,16.65,810.0,862.06,669.71
2018,5,9,12,30,619.0,277.0,5.4,16.7,857.0,913.37,709.17
2018,5,9,12,45,577.5,296.5,5.35,16.75,833.0,886.65,688.12
2018,5,9,13,0,536.0,316.0,5.3,16.8,809.0,858.03,666.15
2018,5,9,13,15,730.5,214.0,5.4,16.8,872.5,933.08,725.34
2018,5,9,13,30,925.0,112.0,5.5,16.8,936.0,989.22,766.07
2018,5,9,13,45,920.0,110.5,5.65,16.8,911.0,962.24,748.35
2018,5,9,14,0,915.0,109.0,5.8,16.8,886.0,932.32,728.86
2018,5,9,14,15,907.0,107.5,5.9,16.7,854.0,897.01,705.29
2018,5,9,14,30,899.0,106.0,6.0,16.6,822.0,859.27,679.73
2018,5,9,14,45,888.0,104.5,6.1,16.55,784.0,816.89,650.33
2018,5,9,15,0,877.0,103.0,6.2,16.5,746.0,772.7,619.25
2018,5,9,15,15,858.0,102.0,6.2,16.5,700.5,721.73,582.17
2018,5,9,15,30,839.0,101.0,6.2,16.5,655.0,671.47,544.56
2018,5,9,15,45,816.5,98.0,6.45,16.15,605.0,614.96,501.13
2018,5,9,16,0,794.0,95.0,6.7,15.8,555.0,558.75,456.58
2018,5,9,16,15,765.5,94.0,6.7,15.55,505.0,502.02,409.66
2018,5,9,16,30,737.0,93.0,6.7,15.3,455.0,446.78,362.74
2018,5,9,16,45,711.0,88.0,6.75,15.1,405.5,389.81,313.26
2018,5,9,17,0,685.0,83.0,6.8,14.9,356.0,335.16,264.47
2018,5,9,17,15,642.0,77.5,6.7,14.65,304.5,276.87,212.11
2018,5,9,17,30,599.0,72.0,6.6,14.4,253.0,222.87,163.14
2018,5,9,17,45,520.0,65.5,6.5,14.15,201.0,165.38,113.42
2018,5,9,18,0,441.0,59.0,6.4,13.9,149.0,116.82,73.62
2018,5,9,18,15,315.0,47.5,6.2,13.7,102.5,68.07,39.05
2018,5,9,18,30,189.0,36.0,6.0,13.5,56.0,34.39,18.65
2018,5,9,18,45,111.0,22.5,5.8,13.3,32.5,17.73,0.0
2018,5,9,19,0,33.0,9.0,5.6,13.1,9.0,8.85,0.0
2018,5,9,19,15,16.5,4.5,5.5,13.05,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.55,12.3,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.4,12.3,2.0,0.0,0.0
2018,5,10,5,15,70.5,15.5,5.5,12.45,20.0,15.24,0.0
2018,5,10,5,30,137.0,29.0,5.6,12.6,38.0,22.96,7.29
2018,5,10,5,45,223.5,39.5,5.65,12.75,70.0,41.83,23.21
2018,5,10,6,0,310.0,50.0,5.7,12.9,102.0,74.49,44.29
2018,5,10,6,15,241.5,53.0,5.75,13.05,102.0,86.39,57.26
2018,5,10,6,30,173.0,56.0,5.8,13.2,102.0,90.19,64.73
2018,5,10,6,45,105.0,78.5,5.8,13.4,108.0,104.18,80.15
2018,5,10,7,0,37.0,101.0,5.8,13.6,114.0,109.72,87.03
2018,5,10,7,15,18.5,112.5,5.8,13.75,119.0,115.67,92.29
2018,5,10,7,30,0.0,124.0,5.8,13.9,124.0,119.9,95.65
2018,5,10,7,45,25.5,164.5,5.85,14.1,178.5,172.87,139.37
2018,5,10,8,0,51.0,205.0,5.9,14.3,233.0,228.06,184.44
2018,5,10,8,15,151.5,239.0,6.05,14.5,332.5,326.39,265.12
2018,5,10,8,30,252.0,273.0,6.2,14.7,432.0,435.32,353.06
2018,5,10,8,45,439.5,234.5,6.3,14.9,535.5,541.12,439.77
2018,5,10,9,0,627.0,196.0,6.4,15.1,639.0,660.7,535.91
2018,5,10,9,15,650.0,200.0,6.5,15.25,682.0,709.04,572.78
2018,5,10,9,30,673.0,204.0,6.6,15.4,725.0,757.32,609.35
2018,5,10,9,45,629.5,238.0,6.65,15.55,742.0,779.6,623.84
2018,5,10,10,0,586.0,272.0,6.7,15.7,759.0,795.71,633.59
2018,5,10,10,15,576.0,287.0,6.7,15.8,779.0,819.82,650.25
2018,5,10,10,30,566.0,302.0,6.7,15.9,799.0,841.41,664.89
2018,5,10,10,45,558.0,317.0,6.75,16.0,816.0,862.4,679.25
2018,5,10,11,0,550.0,332.0,6.8,16.1,833.0,880.99,691.82
2018,5,10,11,15,661.0,275.5,6.7,16.1,886.5,941.82,739.22
2018,5,10,11,30,772.0,219.0,6.6,16.1,940.0,1001.65,782.09
2018,5,10,11,45,756.0,231.5,6.5,16.15,940.5,1004.38,782.8
2018,5,10,12,0,740.0,244.0,6.4,16.2,941.0,1003.89,781.6
2018,5,10,12,15,716.0,258.0,6.45,16.2,931.0,993.88,774.73
2018,5,10,12,30,692.0,272.0,6.5,16.2,921.0,980.99,765.94
2018,5,10,12,45,737.0,240.5,6.55,16.2,925.5,987.55,771.25
2018,5,10,13,0,782.0,209.0,6.6,16.2,930.0,985.92,770.7
2018,5,10,13,15,774.0,207.5,6.75,16.1,910.0,968.24,759.52
2018,5,10,13,30,766.0,206.0,6.9,16.0,890.0,943.87,743.52
2018,5,10,13,45,777.0,193.0,7.05,15.9,870.0,919.59,727.53
2018,5,10,14,0,788.0,180.0,7.2,15.8,850.0,895.66,711.71
2018,5,10,14,15,818.5,157.0,7.25,15.7,830.5,875.1,697.96
2018,5,10,14,30,849.0,134.0,7.3,15.6,811.0,849.81,680.65
2018,5,10,14,45,812.5,140.0,7.35,15.5,763.5,796.2,641.83
2018,5,10,15,0,776.0,146.0,7.4,15.4,716.0,742.76,602.78
2018,5,10,15,15,732.5,148.5,7.4,15.4,661.5,682.3,556.27
2018,5,10,15,30,689.0,151.0,7.4,15.4,607.0,622.53,508.85
2018,5,10,15,45,672.0,143.5,7.55,15.15,562.0,571.41,468.65
2018,5,10,16,0,655.0,136.0,7.7,14.9,517.0,520.43,427.53
2018,5,10,16,15,587.5,139.5,7.7,14.7,458.5,454.13,372.46
2018,5,10,16,30,520.0,143.0,7.7,14.5,400.0,391.99,320.09
2018,5,10,16,45,453.0,138.0,7.7,14.3,344.0,329.58,267.05
2018,5,10,17,0,386.0,133.0,7.7,14.1,288.0,273.75,219.15
2018,5,10,17,15,362.0,116.5,7.7,13.85,245.5,227.18,178.16
2018,5,10,17,30,338.0,100.0,7.7,13.6,203.0,183.1,138.97
2018,5,10,17,45,288.0,85.0,7.7,13.35,161.0,137.94,100.13
2018,5,10,18,0,238.0,70.0,7.7,13.1,119.0,98.92,67.77
2018,5,10,18,15,184.0,54.5,7.6,12.95,86.0,64.86,41.54
2018,5,10,18,30,130.0,39.0,7.5,12.8,53.0,37.06,21.85
2018,5,10,18,45,74.5,24.0,7.4,12.6,31.0,20.05,0.4
2018,5,10,19,0,19.0,9.0,7.3,12.4,9.0,8.85,0.0
2018,5,10,19,15,9.5,4.5,7.25,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.3,11.35,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,11,5,15,65.0,14.0,3.45,11.65,18.5,13.76,0.0
2018,5,11,5,30,123.0,26.0,3.6,11.9,35.0,20.33,6.91
2018,5,11,5,45,209.5,39.5,3.75,12.15,69.0,41.71,23.46
2018,5,11,6,0,296.0,53.0,3.9,12.4,103.0,76.41,46.54
2018,5,11,6,15,360.0,65.0,4.0,12.65,146.5,116.21,77.34
2018,5,11,6,30,424.0,77.0,4.1,12.9,190.0,163.33,116.78
2018,5,11,6,45,445.0,90.5,4.2,13.2,232.0,207.55,156.62
2018,5,11,7,0,466.0,104.0,4.3,13.5,274.0,253.95,198.28
2018,5,11,7,15,499.0,115.5,4.25,13.75,322.5,304.98,242.95
2018,5,11,7,30,532.0,127.0,4.2,14.0,371.0,359.12,289.32
2018,5,11,7,45,549.0,138.0,4.15,14.3,415.5,409.4,331.51
2018,5,11,8,0,566.0,149.0,4.1,14.6,460.0,459.18,372.15
2018,5,11,8,15,597.5,155.0,4.05,14.9,509.5,513.25,415.28
2018,5,11,8,30,629.0,161.0,4.0,15.2,559.0,569.16,458.74
2018,5,11,8,45,646.0,170.5,3.95,15.55,604.5,620.19,497.13
2018,5,11,9,0,663.0,180.0,3.9,15.9,650.0,671.17,534.53
2018,5,11,9,15,669.5,192.0,3.95,16.2,689.0,716.29,567.0
2018,5,11,9,30,676.0,204.0,4.0,16.5,728.0,760.04,597.88
2018,5,11,9,45,692.0,208.5,4.05,16.85,765.5,802.65,627.66
2018,5,11,10,0,708.0,213.0,4.1,17.2,803.0,844.12,655.71
2018,5,11,10,15,796.0,176.0,4.1,17.4,859.5,903.89,696.33
2018,5,11,10,30,884.0,139.0,4.1,17.6,916.0,963.38,735.98
2018,5,11,10,45,908.0,129.5,4.15,17.85,943.5,995.69,756.63
2018,5,11,11,0,932.0,120.0,4.2,18.1,971.0,1025.65,775.8
2018,5,11,11,15,937.0,119.5,4.2,18.25,985.5,1043.56,786.77
2018,5,11,11,30,942.0,119.0,4.2,18.4,1000.0,1058.14,795.65
2018,5,11,11,45,946.0,118.0,4.2,18.55,1007.0,1067.79,801.32
2018,5,11,12,0,950.0,117.0,4.2,18.7,1014.0,1073.93,804.79
2018,5,11,12,15,950.0,117.0,4.25,18.75,1012.0,1073.53,804.67
2018,5,11,12,30,950.0,117.0,4.3,18.8,1010.0,1069.57,802.34
2018,5,11,12,45,948.5,116.5,4.3,18.9,1000.0,1060.05,795.94
2018,5,11,13,0,947.0,116.0,4.3,19.0,990.0,1047.03,787.33
2018,5,11,13,15,944.0,114.5,4.4,19.0,972.0,1028.11,775.75
2018,5,11,13,30,941.0,113.0,4.5,19.0,954.0,1005.87,762.35
2018,5,11,13,45,936.0,111.5,4.55,19.0,929.0,978.58,744.99
2018,5,11,14,0,931.0,110.0,4.6,19.0,904.0,948.3,725.5
2018,5,11,14,15,922.5,109.0,4.75,19.0,871.5,912.66,702.89
2018,5,11,14,30,914.0,108.0,4.9,19.0,839.0,874.58,678.23
2018,5,11,14,45,903.5,106.0,5.0,18.95,800.5,831.63,649.53
2018,5,11,15,0,893.0,104.0,5.1,18.9,762.0,786.79,619.07
2018,5,11,15,15,880.0,102.0,5.1,18.9,718.5,738.51,585.06
2018,5,11,15,30,867.0,100.0,5.1,18.9,675.0,689.03,549.36
2018,5,11,15,45,849.0,97.5,5.35,18.65,627.0,635.96,509.67
2018,5,11,16,0,831.0,95.0,5.6,18.4,579.0,581.37,467.46
2018,5,11,16,15,808.5,91.5,5.6,18.1,528.0,523.48,420.82
2018,5,11,16,30,786.0,88.0,5.6,17.8,477.0,466.44,373.47
2018,5,11,16,45,755.5,84.0,5.6,17.55,424.5,406.63,322.53
2018,5,11,17,0,725.0,80.0,5.6,17.3,372.0,348.35,271.54
2018,5,11,17,15,681.5,75.0,5.45,16.9,319.0,288.2,218.34
2018,5,11,17,30,638.0,70.0,5.3,16.5,266.0,232.35,168.32
2018,5,11,17,45,574.5,63.0,5.15,16.05,214.5,175.13,118.58
2018,5,11,18,0,511.0,56.0,5.0,15.6,163.0,125.01,76.93
2018,5,11,18,15,414.5,47.5,4.8,15.3,118.5,77.98,43.02
2018,5,11,18,30,318.0,39.0,4.6,15.0,74.0,42.26,22.4
2018,5,11,18,45,190.0,25.5,4.45,14.7,43.5,20.16,2.28
2018,5,11,19,0,62.0,12.0,4.3,14.4,13.0,11.8,0.0
2018,5,11,19,15,31.0,6.0,4.1,14.45,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.05,14.85,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.0,14.9,2.0,0.0,0.0
2018,5,12,5,15,127.5,15.0,2.0,15.3,24.0,14.74,0.0
2018,5,12,5,30,241.0,28.0,2.0,15.7,46.0,22.89,9.23
2018,5,12,5,45,319.0,38.5,1.95,16.1,81.5,46.24,23.92
2018,5,12,6,0,397.0,49.0,1.9,16.5,117.0,83.61,47.55
2018,5,12,6,15,491.0,56.0,1.95,16.75,169.0,129.14,81.13
2018,5,12,6,30,585.0,63.0,2.0,17.0,221.0,185.43,126.79
2018,5,12,6,45,646.0,67.5,2.0,17.3,276.0,240.9,174.76
2018,5,12,7,0,707.0,72.0,2.0,17.6,331.0,303.69,228.96
2018,5,12,7,15,740.5,75.5,1.95,17.9,383.5,360.17,277.9
2018,5,12,7,30,774.0,79.0,1.9,18.2,436.0,419.47,327.7
2018,5,12,7,45,798.5,83.0,1.9,18.5,488.0,477.4,375.01
2018,5,12,8,0,823.0,87.0,1.9,18.8,540.0,536.59,421.66
2018,5,12,8,15,833.5,92.5,1.75,19.05,586.5,590.01,461.73
2018,5,12,8,30,844.0,98.0,1.6,19.3,633.0,642.77,499.64
2018,5,12,8,45,866.0,98.0,1.45,19.6,681.0,695.47,535.9
2018,5,12,9,0,888.0,98.0,1.3,19.9,729.0,749.0,569.35
2018,5,12,9,15,894.5,101.5,1.35,20.0,767.5,793.7,598.43
2018,5,12,9,30,901.0,105.0,1.4,20.1,806.0,836.39,625.92
2018,5,12,9,45,904.5,109.0,1.4,20.2,838.5,874.86,649.72
2018,5,12,10,0,908.0,113.0,1.4,20.3,871.0,910.74,671.62
2018,5,12,10,15,883.0,131.0,1.6,20.2,887.5,932.45,687.42
2018,5,12,10,30,858.0,149.0,1.8,20.1,904.0,954.39,703.52
2018,5,12,10,45,893.0,134.0,1.95,20.0,936.0,986.33,725.53
2018,5,12,11,0,928.0,119.0,2.1,19.9,968.0,1021.04,749.21
2018,5,12,11,15,929.5,119.5,2.3,19.8,980.0,1036.46,761.01
2018,5,12,11,30,931.0,120.0,2.5,19.7,992.0,1048.49,770.85
2018,5,12,11,45,931.5,121.0,2.65,19.55,997.5,1056.6,777.83
2018,5,12,12,0,932.0,122.0,2.8,19.4,1003.0,1061.23,782.65
2018,5,12,12,15,926.0,125.0,2.95,19.3,998.5,1057.89,782.22
2018,5,12,12,30,920.0,128.0,3.1,19.2,994.0,1051.1,779.63
2018,5,12,12,45,910.0,132.0,3.2,19.1,981.0,1038.0,772.47
2018,5,12,13,0,900.0,136.0,3.3,19.0,968.0,1021.71,763.27
2018,5,12,13,15,895.5,135.0,3.35,18.85,950.0,1002.6,751.95
2018,5,12,13,30,891.0,134.0,3.4,18.7,932.0,980.4,738.57
2018,5,12,13,45,884.5,133.0,3.5,18.6,907.0,953.39,722.1
2018,5,12,14,0,878.0,132.0,3.6,18.5,882.0,923.63,703.65
2018,5,12,14,15,869.5,130.5,3.55,18.3,850.5,889.05,681.07
2018,5,12,14,30,861.0,129.0,3.5,18.1,819.0,852.18,656.77
2018,5,12,14,45,849.0,127.0,3.45,17.95,781.0,812.67,630.32
2018,5,12,15,0,837.0,125.0,3.4,17.8,743.0,768.41,600.22
2018,5,12,15,15,822.5,122.0,3.4,17.8,700.0,719.96,566.64
2018,5,12,15,30,808.0,119.0,3.4,17.8,657.0,670.58,530.61
2018,5,12,15,45,788.0,116.0,3.15,17.5,609.5,617.09,489.83
2018,5,12,16,0,768.0,113.0,2.9,17.2,562.0,563.72,448.23
2018,5,12,16,15,742.0,109.0,2.8,17.0,511.5,506.31,402.8
2018,5,12,16,30,716.0,105.0,2.7,16.8,461.0,450.31,357.24
2018,5,12,16,45,682.5,99.5,2.6,16.6,409.0,391.24,308.08
2018,5,12,17,0,649.0,94.0,2.5,16.4,357.0,334.88,259.89
2018,5,12,17,15,603.0,88.0,2.4,16.1,305.5,277.1,209.94
2018,5,12,17,30,557.0,82.0,2.3,15.8,254.0,223.97,163.4
2018,5,12,17,45,491.5,73.5,2.2,15.5,204.5,169.43,116.89
2018,5,12,18,0,426.0,65.0,2.1,15.2,155.0,122.28,78.29
2018,5,12,18,15,332.0,53.5,2.05,14.9,112.0,76.4,44.9
2018,5,12,18,30,238.0,42.0,2.0,14.6,69.0,42.05,23.67
2018,5,12,18,45,139.0,26.5,1.9,14.25,40.5,20.94,4.23
2018,5,12,19,0,40.0,11.0,1.8,13.9,12.0,10.81,0.0
2018,5,12,19,15,20.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
