Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.25,3.5,3.44,0.0
2018,5,13,5,30,0.0,7.0,2.8,13.3,7.0,6.74,0.0
2018,5,13,5,45,0.0,12.0,2.85,13.35,12.0,11.57,3.88
2018,5,13,6,0,0.0,17.0,2.9,13.4,17.0,16.39,8.23
2018,5,13,6,15,0.0,26.0,2.9,13.45,26.0,25.09,15.81
2018,5,13,6,30,0.0,35.0,2.9,13.5,35.0,33.79,23.36
2018,5,13,6,45,0.0,61.0,2.95,13.6,61.0,58.95,44.85
2018,5,13,7,0,0.0,87.0,3.0,13.7,87.0,84.0,65.96
2018,5,13,7,15,6.5,117.5,2.95,13.9,120.5,115.93,92.41
2018,5,13,7,30,13.0,148.0,2.9,14.1,154.0,148.73,119.22
2018,5,13,7,45,7.5,152.5,2.85,14.25,156.0,151.27,120.83
2018,5,13,8,0,2.0,157.0,2.8,14.4,158.0,153.19,121.89
2018,5,13,8,15,7.5,184.5,2.75,14.6,189.0,183.45,146.07
2018,5,13,8,30,13.0,212.0,2.7,14.8,220.0,214.35,170.41
2018,5,13,8,45,15.0,228.0,2.7,15.05,238.0,232.14,183.96
2018,5,13,9,0,17.0,244.0,2.7,15.3,256.0,250.11,197.57
2018,5,13,9,15,27.5,275.5,2.7,15.45,296.5,293.62,231.37
2018,5,13,9,30,38.0,307.0,2.7,15.6,337.0,335.13,263.08
2018,5,13,9,45,65.5,346.0,2.75,15.8,400.0,399.33,312.25
2018,5,13,10,0,93.0,385.0,2.8,16.0,463.0,465.39,361.85
2018,5,13,10,15,79.5,391.0,2.85,16.15,459.0,462.44,358.29
2018,5,13,10,30,66.0,397.0,2.9,16.3,455.0,458.48,354.34
2018,5,13,10,45,85.5,420.0,2.95,16.4,497.0,502.28,387.11
2018,5,13,11,0,105.0,443.0,3.0,16.5,539.0,546.62,419.71
2018,5,13,11,15,87.5,436.0,3.0,16.55,517.0,524.13,402.1
2018,5,13,11,30,70.0,429.0,3.0,16.6,495.0,500.8,384.2
2018,5,13,11,45,49.5,398.5,3.05,16.7,445.0,449.72,345.76
2018,5,13,12,0,29.0,368.0,3.1,16.8,395.0,398.23,306.69
2018,5,13,12,15,34.5,383.5,3.1,16.8,416.0,419.56,323.06
2018,5,13,12,30,40.0,399.0,3.1,16.8,437.0,440.67,338.94
2018,5,13,12,45,47.5,406.0,3.15,16.8,450.5,454.76,349.8
2018,5,13,13,0,55.0,413.0,3.2,16.8,464.0,468.45,360.42
2018,5,13,13,15,83.0,423.5,3.2,16.75,499.0,504.97,388.74
2018,5,13,13,30,111.0,434.0,3.2,16.7,534.0,546.26,420.2
2018,5,13,13,45,157.0,408.0,3.2,16.65,545.0,558.8,431.56
2018,5,13,14,0,203.0,382.0,3.2,16.6,556.0,568.62,441.01
2018,5,13,14,15,314.5,320.0,3.2,16.5,578.0,600.39,469.03
2018,5,13,14,30,426.0,258.0,3.2,16.4,600.0,624.33,490.77
2018,5,13,14,45,484.0,229.0,3.2,16.3,600.5,624.96,493.31
2018,5,13,15,0,542.0,200.0,3.2,16.2,601.0,622.0,493.02
2018,5,13,15,15,431.5,214.5,3.2,16.2,522.0,531.86,423.41
2018,5,13,15,30,321.0,229.0,3.2,16.2,443.0,448.0,357.77
2018,5,13,15,45,368.0,208.0,3.15,15.95,436.5,444.14,356.16
2018,5,13,16,0,415.0,187.0,3.1,15.7,430.0,431.47,346.83
2018,5,13,16,15,387.0,175.5,3.1,15.55,386.5,383.04,308.15
2018,5,13,16,30,359.0,164.0,3.1,15.4,343.0,336.81,270.62
2018,5,13,16,45,459.0,135.0,3.05,15.2,338.5,330.39,263.72
2018,5,13,17,0,559.0,106.0,3.0,15.0,334.0,313.99,246.54
2018,5,13,17,15,553.0,94.0,3.0,14.8,293.0,267.89,205.2
2018,5,13,17,30,547.0,82.0,3.0,14.6,252.0,222.06,163.34
2018,5,13,17,45,485.5,73.5,2.95,14.35,203.5,168.84,117.44
2018,5,13,18,0,424.0,65.0,2.9,14.1,155.0,122.57,79.08
2018,5,13,18,15,333.5,53.5,2.85,13.9,112.5,77.05,45.54
2018,5,13,18,30,243.0,42.0,2.8,13.7,70.0,42.62,24.03
2018,5,13,18,45,139.0,26.5,2.75,13.5,41.0,20.86,5.54
2018,5,13,19,0,35.0,11.0,2.7,13.3,12.0,10.81,0.0
2018,5,13,19,15,17.5,5.5,2.7,13.25,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.5,2.2,11.8,0.5,0.0,0.0
2018,5,14,5,0,1.0,1.0,2.1,11.8,1.0,0.0,0.0
2018,5,14,5,15,0.5,2.5,2.0,11.9,2.5,2.46,0.0
2018,5,14,5,30,0.0,4.0,1.9,12.0,4.0,3.85,0.0
2018,5,14,5,45,0.0,6.5,1.8,12.05,6.5,6.26,0.0
2018,5,14,6,0,0.0,9.0,1.7,12.1,9.0,8.67,1.74
2018,5,14,6,15,0.0,13.5,1.65,12.3,13.5,13.02,5.56
2018,5,14,6,30,0.0,18.0,1.6,12.5,18.0,17.36,9.35
2018,5,14,6,45,0.0,36.5,1.55,12.65,36.5,35.24,24.75
2018,5,14,7,0,0.0,55.0,1.5,12.8,55.0,53.14,39.99
2018,5,14,7,15,0.0,64.0,1.55,13.0,64.0,61.86,47.22
2018,5,14,7,30,0.0,73.0,1.6,13.2,73.0,70.58,54.37
2018,5,14,7,45,0.0,84.5,1.65,13.4,84.5,81.74,63.46
2018,5,14,8,0,0.0,96.0,1.7,13.6,96.0,92.9,72.46
2018,5,14,8,15,0.0,112.0,1.8,13.85,112.0,108.45,84.98
2018,5,14,8,30,0.0,128.0,1.9,14.1,128.0,124.04,97.39
2018,5,14,8,45,0.0,142.0,2.05,14.3,142.0,137.72,108.16
2018,5,14,9,0,0.0,156.0,2.2,14.5,156.0,151.44,118.89
2018,5,14,9,15,2.5,173.0,2.3,14.7,175.0,170.04,133.56
2018,5,14,9,30,5.0,190.0,2.4,14.9,194.0,188.88,148.3
2018,5,14,9,45,8.5,218.5,2.55,15.1,225.5,220.08,172.76
2018,5,14,10,0,12.0,247.0,2.7,15.3,257.0,251.59,197.2
2018,5,14,10,15,19.0,284.5,2.8,15.45,301.0,295.44,231.12
2018,5,14,10,30,26.0,322.0,2.9,15.6,345.0,345.11,269.03
2018,5,14,10,45,46.0,370.0,3.0,15.7,412.0,413.7,321.31
2018,5,14,11,0,66.0,418.0,3.1,15.8,479.0,483.2,373.32
2018,5,14,11,15,134.0,434.5,3.15,15.9,560.0,574.64,442.59
2018,5,14,11,30,202.0,451.0,3.2,16.0,641.0,660.82,506.54
2018,5,14,11,45,384.5,382.0,3.25,16.05,746.0,786.11,601.85
2018,5,14,12,0,567.0,313.0,3.3,16.1,851.0,900.02,686.53
2018,5,14,12,15,557.5,320.0,3.35,16.15,847.5,897.43,683.59
2018,5,14,12,30,548.0,327.0,3.4,16.2,844.0,892.57,680.11
2018,5,14,12,45,556.5,317.5,3.45,16.2,838.0,886.5,676.84
2018,5,14,13,0,565.0,308.0,3.5,16.2,832.0,878.05,671.95
2018,5,14,13,15,664.5,249.0,3.6,16.15,854.0,905.75,695.81
2018,5,14,13,30,764.0,190.0,3.7,16.1,876.0,922.87,708.84
2018,5,14,13,45,783.0,175.0,3.75,16.0,861.5,907.68,699.36
2018,5,14,14,0,802.0,160.0,3.8,15.9,847.0,888.78,687.55
2018,5,14,14,15,824.0,143.5,3.9,15.8,827.0,867.14,674.08
2018,5,14,14,30,846.0,127.0,4.0,15.7,807.0,838.38,655.46
2018,5,14,14,45,836.5,124.0,4.05,15.6,770.5,800.37,629.8
2018,5,14,15,0,827.0,121.0,4.1,15.5,734.0,757.56,600.4
2018,5,14,15,15,812.5,118.5,4.1,15.5,692.0,710.12,566.82
2018,5,14,15,30,798.0,116.0,4.1,15.5,650.0,661.79,530.95
2018,5,14,15,45,781.0,112.0,4.15,15.2,604.0,609.72,491.48
2018,5,14,16,0,764.0,108.0,4.2,14.9,558.0,557.53,450.83
2018,5,14,16,15,741.5,104.0,4.2,14.7,509.5,502.54,406.49
2018,5,14,16,30,719.0,100.0,4.2,14.5,461.0,448.02,361.25
2018,5,14,16,45,689.0,94.5,4.2,14.35,410.0,390.36,312.22
2018,5,14,17,0,659.0,89.0,4.2,14.2,359.0,335.03,263.85
2018,5,14,17,15,616.5,83.5,4.2,13.95,308.5,278.32,213.73
2018,5,14,17,30,574.0,78.0,4.2,13.7,258.0,225.85,166.71
2018,5,14,17,45,513.5,70.0,4.15,13.45,209.0,171.76,119.5
2018,5,14,18,0,453.0,62.0,4.1,13.2,160.0,124.46,79.82
2018,5,14,18,15,318.5,52.0,4.05,13.05,112.0,74.86,44.45
2018,5,14,18,30,184.0,42.0,4.0,12.9,64.0,41.12,24.04
2018,5,14,18,45,95.5,25.5,3.95,12.7,36.5,21.31,6.92
2018,5,14,19,0,7.0,9.0,3.9,12.5,9.0,8.85,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,12.05,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.25,12.3,3.0,2.95,0.0
2018,5,15,5,30,0.0,4.0,2.2,12.5,4.0,3.85,0.0
2018,5,15,5,45,0.0,6.5,2.2,12.7,6.5,6.26,0.0
2018,5,15,6,0,0.0,9.0,2.2,12.9,9.0,8.67,1.72
2018,5,15,6,15,0.0,14.0,2.1,13.05,14.0,13.5,5.94
2018,5,15,6,30,0.0,19.0,2.0,13.2,19.0,18.33,10.14
2018,5,15,6,45,0.0,48.0,1.9,13.35,48.0,46.36,34.18
2018,5,15,7,0,0.0,77.0,1.8,13.5,77.0,74.41,57.89
2018,5,15,7,15,2.0,107.5,1.8,13.65,108.5,104.59,82.97
2018,5,15,7,30,4.0,138.0,1.8,13.8,140.0,135.12,107.94
2018,5,15,7,45,4.5,154.5,1.8,13.95,157.0,151.72,121.09
2018,5,15,8,0,5.0,171.0,1.8,14.1,174.0,168.4,134.19
2018,5,15,8,15,6.0,183.5,1.85,14.3,187.0,181.56,144.31
2018,5,15,8,30,7.0,196.0,1.9,14.5,200.0,194.83,154.45
2018,5,15,8,45,19.5,232.5,1.95,14.65,246.0,239.6,189.87
2018,5,15,9,0,32.0,269.0,2.0,14.8,292.0,288.77,228.09
2018,5,15,9,15,56.0,312.0,2.1,15.0,355.0,351.98,276.88
2018,5,15,9,30,80.0,355.0,2.2,15.2,418.0,417.2,326.25
2018,5,15,9,45,90.0,375.0,2.3,15.35,448.5,449.11,349.68
2018,5,15,10,0,100.0,395.0,2.4,15.5,479.0,481.47,373.44
2018,5,15,10,15,220.0,389.0,2.5,15.65,581.5,592.31,458.51
2018,5,15,10,30,340.0,383.0,2.6,15.8,684.0,709.17,545.12
2018,5,15,10,45,590.5,270.0,2.75,15.95,807.0,846.67,649.57
2018,5,15,11,0,841.0,157.0,2.9,16.1,930.0,981.42,743.15
2018,5,15,11,15,755.0,206.5,3.0,16.2,907.5,963.69,729.94
2018,5,15,11,30,669.0,256.0,3.1,16.3,885.0,937.75,712.57
2018,5,15,11,45,715.0,231.5,3.2,16.35,907.5,963.66,730.91
2018,5,15,12,0,761.0,207.0,3.3,16.4,930.0,982.73,744.19
2018,5,15,12,15,828.0,168.5,3.45,16.45,953.0,1010.42,763.81
2018,5,15,12,30,895.0,130.0,3.6,16.5,976.0,1028.66,777.04
2018,5,15,12,45,895.5,128.0,3.7,16.55,967.0,1020.09,771.92
2018,5,15,13,0,896.0,126.0,3.8,16.6,958.0,1008.19,764.84
2018,5,15,13,15,893.5,124.5,3.9,16.55,941.5,990.62,754.23
2018,5,15,13,30,891.0,123.0,4.0,16.5,925.0,969.91,741.5
2018,5,15,13,45,887.0,121.0,4.1,16.45,901.0,944.28,725.32
2018,5,15,14,0,883.0,119.0,4.2,16.4,877.0,915.78,707.08
2018,5,15,14,15,877.0,116.5,4.25,16.3,846.5,882.32,685.09
2018,5,15,14,30,871.0,114.0,4.3,16.2,816.0,846.41,661.25
2018,5,15,14,45,862.5,111.5,4.4,16.1,779.5,806.23,634.53
2018,5,15,15,0,854.0,109.0,4.5,16.0,743.0,764.14,606.02
2018,5,15,15,15,840.5,106.5,4.5,16.0,701.0,716.76,572.41
2018,5,15,15,30,827.0,104.0,4.5,16.0,659.0,669.64,538.0
2018,5,15,15,45,812.5,100.5,4.5,15.7,613.5,618.42,498.93
2018,5,15,16,0,798.0,97.0,4.5,15.4,568.0,566.78,458.44
2018,5,15,16,15,779.0,92.0,4.45,15.25,519.0,511.04,413.21
2018,5,15,16,30,760.0,87.0,4.4,15.1,470.0,455.84,367.15
2018,5,15,16,45,732.5,82.5,4.4,14.9,419.0,398.33,318.1
2018,5,15,17,0,705.0,78.0,4.4,14.7,368.0,342.8,269.36
2018,5,15,17,15,667.0,73.0,4.35,14.55,317.0,284.76,217.65
2018,5,15,17,30,629.0,68.0,4.3,14.4,266.0,231.19,169.16
2018,5,15,17,45,559.5,62.0,4.25,14.2,214.5,174.1,119.45
2018,5,15,18,0,490.0,56.0,4.2,14.0,163.0,124.74,78.26
2018,5,15,18,15,352.0,48.5,4.1,13.85,115.0,75.66,43.59
2018,5,15,18,30,214.0,41.0,4.0,13.7,67.0,41.6,23.62
2018,5,15,18,45,113.5,25.5,3.9,13.55,38.5,19.88,6.88
2018,5,15,19,0,13.0,10.0,3.8,13.4,10.0,9.83,0.0
2018,5,15,19,15,6.5,5.0,3.65,13.3,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.95,12.0,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.9,12.1,5.0,4.91,0.0
2018,5,16,5,15,135.0,17.5,2.95,12.4,28.0,17.2,0.0
2018,5,16,5,30,245.0,30.0,3.0,12.7,51.0,24.18,12.65
2018,5,16,5,45,351.0,40.0,3.05,13.05,92.0,51.05,26.72
2018,5,16,6,0,457.0,50.0,3.1,13.4,133.0,93.03,53.41
2018,5,16,6,15,417.0,67.0,3.1,13.55,161.0,129.73,86.16
2018,5,16,6,30,377.0,84.0,3.1,13.7,189.0,162.39,117.68
2018,5,16,6,45,523.5,81.0,3.05,13.85,259.5,223.44,167.28
2018,5,16,7,0,670.0,78.0,3.0,14.0,330.0,299.61,230.91
2018,5,16,7,15,713.0,81.0,3.0,14.2,384.5,357.31,281.61
2018,5,16,7,30,756.0,84.0,3.0,14.4,439.0,419.52,334.88
2018,5,16,7,45,780.5,87.5,3.0,14.6,490.0,475.86,382.25
2018,5,16,8,0,805.0,91.0,3.0,14.8,541.0,533.49,429.2
2018,5,16,8,15,823.5,94.0,3.0,14.95,589.0,588.03,472.46
2018,5,16,8,30,842.0,97.0,3.0,15.1,637.0,642.67,514.57
2018,5,16,8,45,856.5,99.0,3.0,15.3,681.5,692.08,551.35
2018,5,16,9,0,871.0,101.0,3.0,15.5,726.0,741.62,585.64
2018,5,16,9,15,875.5,107.0,3.05,15.65,764.5,786.44,616.37
2018,5,16,9,30,880.0,113.0,3.1,15.8,803.0,829.16,645.3
2018,5,16,9,45,880.5,119.5,3.1,15.95,834.5,866.73,670.01
2018,5,16,10,0,881.0,126.0,3.1,16.1,866.0,901.58,692.66
2018,5,16,10,15,888.5,127.0,3.2,16.2,894.0,934.36,714.58
2018,5,16,10,30,896.0,128.0,3.3,16.3,922.0,964.56,734.68
2018,5,16,10,45,902.0,128.5,3.4,16.4,943.0,990.07,751.6
2018,5,16,11,0,908.0,129.0,3.5,16.5,964.0,1012.62,766.57
2018,5,16,11,15,911.5,128.5,3.5,16.55,977.0,1028.63,776.58
2018,5,16,11,30,915.0,128.0,3.5,16.6,990.0,1041.38,784.52
2018,5,16,11,45,917.0,128.0,3.5,16.65,996.0,1049.81,789.69
2018,5,16,12,0,919.0,128.0,3.5,16.7,1002.0,1054.86,792.74
2018,5,16,12,15,916.5,129.5,3.55,16.7,999.0,1053.5,792.2
2018,5,16,12,30,914.0,131.0,3.6,16.7,996.0,1048.73,789.54
2018,5,16,12,45,910.0,131.0,3.6,16.7,985.0,1037.6,782.35
2018,5,16,13,0,906.0,131.0,3.6,16.7,974.0,1023.18,773.09
2018,5,16,13,15,903.5,129.5,3.7,16.7,957.0,1005.49,762.44
2018,5,16,13,30,901.0,128.0,3.8,16.7,940.0,984.63,749.63
2018,5,16,13,45,897.0,125.5,3.9,16.65,915.5,958.3,733.17
2018,5,16,14,0,893.0,123.0,4.0,16.6,891.0,929.08,714.62
2018,5,16,14,15,886.5,121.0,4.05,16.55,860.0,895.44,692.58
2018,5,16,14,30,880.0,119.0,4.1,16.5,829.0,859.35,668.65
2018,5,16,14,45,871.5,115.5,4.15,16.45,792.0,817.88,640.64
2018,5,16,15,0,863.0,112.0,4.2,16.4,755.0,774.48,610.93
2018,5,16,15,15,849.5,110.0,4.2,16.4,712.5,728.98,579.03
2018,5,16,15,30,836.0,108.0,4.2,16.4,670.0,680.36,543.73
2018,5,16,15,45,820.0,104.5,4.25,16.15,623.5,627.82,504.09
2018,5,16,16,0,804.0,101.0,4.3,15.9,577.0,574.96,463.09
2018,5,16,16,15,784.0,96.5,4.3,15.7,527.5,518.92,418.13
2018,5,16,16,30,764.0,92.0,4.3,15.5,478.0,463.51,372.32
2018,5,16,16,45,735.0,87.0,4.35,15.35,426.0,404.65,322.47
2018,5,16,17,0,706.0,82.0,4.4,15.2,374.0,347.11,272.35
2018,5,16,17,15,654.5,78.0,4.35,14.95,320.0,286.46,219.06
2018,5,16,17,30,603.0,74.0,4.3,14.7,266.0,230.98,169.7
2018,5,16,17,45,545.0,66.5,4.3,14.5,216.0,176.21,121.73
2018,5,16,18,0,487.0,59.0,4.3,14.3,166.0,127.88,80.97
2018,5,16,18,15,392.5,49.0,4.25,14.1,121.0,80.39,45.81
2018,5,16,18,30,298.0,39.0,4.2,13.9,76.0,43.8,23.4
2018,5,16,18,45,164.5,23.5,4.1,13.65,42.5,18.17,6.45
2018,5,16,19,0,31.0,8.0,4.0,13.4,9.0,7.86,0.0
2018,5,16,19,15,15.5,4.0,3.95,13.3,4.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.15,12.6,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.2,12.7,5.0,4.91,0.0
2018,5,17,5,15,108.5,19.0,3.3,12.9,27.5,18.68,0.0
2018,5,17,5,30,198.0,33.0,3.4,13.1,50.0,25.83,14.25
2018,5,17,5,45,295.5,45.0,3.5,13.3,89.5,52.82,29.6
2018,5,17,6,0,393.0,57.0,3.6,13.5,129.0,93.64,56.58
2018,5,17,6,15,265.5,56.0,3.65,13.65,111.5,95.35,63.88
2018,5,17,6,30,138.0,55.0,3.7,13.8,94.0,83.09,60.1
2018,5,17,6,45,69.0,72.0,3.75,13.95,91.5,88.88,68.17
2018,5,17,7,0,0.0,89.0,3.8,14.1,89.0,85.92,67.43
2018,5,17,7,15,0.0,92.0,3.8,14.25,92.0,88.91,69.71
2018,5,17,7,30,0.0,95.0,3.8,14.4,95.0,91.86,71.91
2018,5,17,7,45,0.0,102.5,3.85,14.5,102.5,99.16,77.7
2018,5,17,8,0,0.0,110.0,3.9,14.6,110.0,106.46,83.45
2018,5,17,8,15,3.5,145.0,3.9,14.75,147.5,142.58,112.86
2018,5,17,8,30,7.0,180.0,3.9,14.9,185.0,179.18,142.23
2018,5,17,8,45,8.5,193.0,3.95,15.05,199.0,193.33,153.18
2018,5,17,9,0,10.0,206.0,4.0,15.2,213.0,207.62,164.21
2018,5,17,9,15,16.0,236.0,4.0,15.3,248.0,242.2,191.46
2018,5,17,9,30,22.0,266.0,4.0,15.4,283.0,277.32,218.81
2018,5,17,9,45,22.5,283.5,4.0,15.55,301.5,295.92,232.78
2018,5,17,10,0,23.0,301.0,4.0,15.7,320.0,314.53,246.71
2018,5,17,10,15,28.5,322.5,4.05,15.75,347.0,346.64,271.3
2018,5,17,10,30,34.0,344.0,4.1,15.8,374.0,374.56,292.47
2018,5,17,10,45,32.5,343.0,4.15,15.9,372.5,373.19,290.98
2018,5,17,11,0,31.0,342.0,4.2,16.0,371.0,371.61,289.47
2018,5,17,11,15,27.5,334.0,4.25,16.05,360.0,360.75,280.9
2018,5,17,11,30,24.0,326.0,4.3,16.1,349.0,349.65,272.18
2018,5,17,11,45,30.0,359.5,4.4,16.15,388.0,390.02,303.17
2018,5,17,12,0,36.0,393.0,4.5,16.2,427.0,430.39,333.81
2018,5,17,12,15,38.5,398.5,4.6,16.2,435.0,438.49,340.04
2018,5,17,12,30,41.0,404.0,4.7,16.2,443.0,446.35,346.25
2018,5,17,12,45,39.0,396.5,4.85,16.15,433.0,436.19,338.9
2018,5,17,13,0,37.0,389.0,5.0,16.1,423.0,425.88,331.48
2018,5,17,13,15,28.5,347.5,5.1,16.05,373.5,374.61,292.5
2018,5,17,13,30,20.0,306.0,5.2,16.0,324.0,318.63,249.5
2018,5,17,13,45,18.0,290.0,5.35,15.95,306.0,300.35,235.69
2018,5,17,14,0,16.0,274.0,5.5,15.9,288.0,282.14,221.79
2018,5,17,14,15,17.5,277.0,5.6,15.8,291.5,285.82,225.19
2018,5,17,14,30,19.0,280.0,5.7,15.7,295.0,289.34,228.47
2018,5,17,14,45,18.0,262.0,5.8,15.55,276.0,269.97,213.69
2018,5,17,15,0,17.0,244.0,5.9,15.4,257.0,250.66,198.89
2018,5,17,15,15,29.5,257.5,5.9,15.4,278.0,275.01,219.12
2018,5,17,15,30,42.0,271.0,5.9,15.4,299.0,295.16,235.89
2018,5,17,15,45,56.0,259.0,5.95,15.1,294.0,289.66,232.58
2018,5,17,16,0,70.0,247.0,6.0,14.8,289.0,282.73,228.0
2018,5,17,16,15,63.5,224.0,6.05,14.65,259.5,252.57,204.03
2018,5,17,16,30,57.0,201.0,6.1,14.5,230.0,223.07,180.37
2018,5,17,16,45,111.0,178.0,6.1,14.3,227.0,221.51,179.35
2018,5,17,17,0,165.0,155.0,6.1,14.1,224.0,212.57,171.14
2018,5,17,17,15,200.5,135.5,6.1,13.9,208.0,195.55,155.32
2018,5,17,17,30,236.0,116.0,6.1,13.7,192.0,173.72,134.46
2018,5,17,17,45,221.5,97.0,6.05,13.5,158.0,137.97,103.03
2018,5,17,18,0,207.0,78.0,6.0,13.3,124.0,103.96,73.55
2018,5,17,18,15,159.5,61.0,5.9,13.2,91.0,70.45,47.14
2018,5,17,18,30,112.0,44.0,5.8,13.1,58.0,42.51,26.65
2018,5,17,18,45,66.0,28.0,5.7,13.0,35.5,23.31,10.58
2018,5,17,19,0,20.0,12.0,5.6,12.9,13.0,11.8,0.0
2018,5,17,19,15,10.0,6.0,5.5,12.9,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,12.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.7,1.0,0.98,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.75,4.5,4.42,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.8,8.0,7.71,0.39
2018,5,18,5,45,0.0,12.5,4.15,12.9,12.5,12.05,4.38
2018,5,18,6,0,0.0,17.0,4.2,13.0,17.0,16.39,8.28
2018,5,18,6,15,0.0,25.5,4.2,13.05,25.5,24.6,15.45
2018,5,18,6,30,0.0,34.0,4.2,13.1,34.0,32.82,22.57
2018,5,18,6,45,0.0,51.0,4.2,13.2,51.0,49.27,36.64
2018,5,18,7,0,0.0,68.0,4.2,13.3,68.0,65.73,50.56
2018,5,18,7,15,0.0,74.0,4.15,13.4,74.0,71.55,55.3
2018,5,18,7,30,0.0,80.0,4.1,13.5,80.0,77.37,59.99
2018,5,18,7,45,0.0,85.0,4.05,13.65,85.0,82.22,63.81
2018,5,18,8,0,0.0,90.0,4.0,13.8,90.0,87.08,67.59
2018,5,18,8,15,0.0,106.0,3.95,13.95,106.0,102.62,80.21
2018,5,18,8,30,0.0,122.0,3.9,14.1,122.0,118.19,92.72
2018,5,18,8,45,0.5,140.0,3.85,14.25,140.5,136.09,107.04
2018,5,18,9,0,1.0,158.0,3.8,14.4,159.0,154.09,121.32
2018,5,18,9,15,3.0,171.5,3.75,14.55,174.0,168.93,132.99
2018,5,18,9,30,5.0,185.0,3.7,14.7,189.0,183.94,144.74
2018,5,18,9,45,9.5,220.5,3.7,14.9,228.5,222.83,175.47
2018,5,18,10,0,14.0,256.0,3.7,15.1,268.0,262.14,206.1
2018,5,18,10,15,22.0,297.0,3.75,15.2,316.5,310.42,243.58
2018,5,18,10,30,30.0,338.0,3.8,15.3,365.0,364.69,285.15
2018,5,18,10,45,41.0,365.5,3.85,15.45,403.0,404.0,314.96
2018,5,18,11,0,52.0,393.0,3.9,15.6,441.0,443.69,344.81
2018,5,18,11,15,40.5,374.5,4.0,15.7,412.0,414.6,322.11
2018,5,18,11,30,29.0,356.0,4.1,15.8,383.0,385.02,299.18
2018,5,18,11,45,24.0,330.5,4.2,15.85,353.0,354.45,275.83
2018,5,18,12,0,19.0,305.0,4.3,15.9,323.0,318.15,247.91
2018,5,18,12,15,18.0,296.0,4.45,15.9,313.0,308.2,240.43
2018,5,18,12,30,17.0,287.0,4.6,15.9,303.0,298.16,232.8
2018,5,18,12,45,21.5,319.5,4.7,15.9,339.5,334.71,261.38
2018,5,18,13,0,26.0,352.0,4.8,15.9,376.0,377.36,294.37
2018,5,18,13,15,28.0,351.0,4.9,15.85,376.5,377.6,294.88
2018,5,18,13,30,30.0,350.0,5.0,15.8,377.0,377.63,295.38
2018,5,18,13,45,35.0,352.0,5.1,15.7,383.0,383.24,300.39
2018,5,18,14,0,40.0,354.0,5.2,15.6,389.0,388.45,305.13
2018,5,18,14,15,122.5,307.5,5.25,15.5,408.0,416.42,330.79
2018,5,18,14,30,205.0,261.0,5.3,15.4,427.0,437.99,351.17
2018,5,18,14,45,369.0,207.5,5.35,15.25,489.5,511.78,413.97
2018,5,18,15,0,533.0,154.0,5.4,15.1,552.0,569.62,463.18
2018,5,18,15,15,268.0,164.5,5.4,15.1,364.5,364.21,296.76
2018,5,18,15,30,3.0,175.0,5.4,15.1,177.0,171.9,135.85
2018,5,18,15,45,1.5,158.0,5.6,14.75,159.0,154.15,122.12
2018,5,18,16,0,0.0,141.0,5.8,14.4,141.0,136.59,108.21
2018,5,18,16,15,2.0,145.0,5.9,14.2,146.0,141.45,112.71
2018,5,18,16,30,4.0,149.0,6.0,14.0,151.0,146.04,116.99
2018,5,18,16,45,27.0,146.5,6.05,13.8,158.0,153.79,123.87
2018,5,18,17,0,50.0,144.0,6.1,13.6,165.0,158.03,127.42
2018,5,18,17,15,86.0,133.0,6.1,13.4,163.0,156.11,125.05
2018,5,18,17,30,122.0,122.0,6.1,13.2,161.0,149.22,117.62
2018,5,18,17,45,84.5,101.5,6.05,13.0,126.5,113.99,88.32
2018,5,18,18,0,47.0,81.0,6.0,12.8,92.0,83.63,63.55
2018,5,18,18,15,27.5,61.0,5.95,12.7,67.0,59.77,43.71
2018,5,18,18,30,8.0,41.0,5.9,12.6,42.0,39.04,26.39
2018,5,18,18,45,6.0,25.5,5.85,12.5,26.0,24.14,11.78
2018,5,18,19,0,4.0,10.0,5.8,12.4,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,5.7,12.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,12.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,12.1,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.65,12.1,3.5,3.37,0.0
2018,5,19,5,30,0.0,6.0,5.6,12.1,6.0,5.78,0.0
2018,5,19,5,45,13.5,12.5,5.6,12.1,15.0,12.73,4.58
2018,5,19,6,0,27.0,19.0,5.6,12.1,24.0,21.27,11.31
2018,5,19,6,15,13.5,21.0,5.6,12.15,23.5,22.65,13.24
2018,5,19,6,30,0.0,23.0,5.6,12.2,23.0,22.19,13.49
2018,5,19,6,45,0.0,38.5,5.55,12.2,38.5,37.17,26.39
2018,5,19,7,0,0.0,54.0,5.5,12.2,54.0,52.17,39.19
2018,5,19,7,15,0.0,68.0,5.5,12.35,68.0,65.73,50.59
2018,5,19,7,30,0.0,82.0,5.5,12.5,82.0,79.31,61.87
2018,5,19,7,45,0.0,89.5,5.5,12.65,89.5,86.58,67.73
2018,5,19,8,0,0.0,97.0,5.5,12.8,97.0,93.86,73.56
2018,5,19,8,15,0.0,106.0,5.5,12.95,106.0,102.61,80.56
2018,5,19,8,30,0.0,115.0,5.5,13.1,115.0,111.38,87.53
2018,5,19,8,45,0.0,122.0,5.5,13.25,122.0,118.22,92.88
2018,5,19,9,0,0.0,129.0,5.5,13.4,129.0,125.08,98.21
2018,5,19,9,15,0.0,135.0,5.55,13.6,135.0,130.97,102.73
2018,5,19,9,30,0.0,141.0,5.6,13.8,141.0,136.87,107.25
2018,5,19,9,45,1.5,152.0,5.6,13.95,153.5,148.93,116.85
2018,5,19,10,0,3.0,163.0,5.6,14.1,166.0,161.1,126.51
2018,5,19,10,15,6.0,187.5,5.7,14.25,193.0,187.98,148.03
2018,5,19,10,30,9.0,212.0,5.8,14.4,220.0,215.06,169.56
2018,5,19,10,45,8.0,203.0,5.85,14.55,210.0,205.53,161.65
2018,5,19,11,0,7.0,194.0,5.9,14.7,200.0,195.92,153.74
2018,5,19,11,15,8.5,207.5,5.95,14.75,215.0,210.84,165.6
2018,5,19,11,30,10.0,221.0,6.0,14.8,230.0,225.77,177.42
2018,5,19,11,45,14.5,273.5,6.1,14.85,287.0,282.28,222.14
2018,5,19,12,0,19.0,326.0,6.2,14.9,344.0,339.02,266.53
2018,5,19,12,15,27.5,356.5,6.25,14.9,382.5,384.45,302.05
2018,5,19,12,30,36.0,387.0,6.3,14.9,421.0,423.8,332.7
2018,5,19,12,45,31.5,370.5,6.4,14.9,400.0,402.07,315.9
2018,5,19,13,0,27.0,354.0,6.5,14.9,379.0,380.29,299.15
2018,5,19,13,15,29.5,357.0,6.55,14.85,384.0,385.05,303.27
2018,5,19,13,30,32.0,360.0,6.6,14.8,389.0,389.58,307.2
2018,5,19,13,45,25.5,326.0,6.65,14.75,348.5,348.1,275.02
2018,5,19,14,0,19.0,292.0,6.7,14.7,308.0,302.59,239.48
2018,5,19,14,15,16.5,274.0,6.7,14.65,287.5,281.94,223.46
2018,5,19,14,30,14.0,256.0,6.7,14.6,267.0,261.44,207.46
2018,5,19,14,45,12.5,244.5,6.75,14.5,254.0,248.29,197.37
2018,5,19,15,0,11.0,233.0,6.8,14.4,241.0,235.25,187.32
2018,5,19,15,15,8.5,214.0,6.8,14.4,220.0,214.23,170.7
2018,5,19,15,30,6.0,195.0,6.8,14.4,199.0,193.46,154.19
2018,5,19,15,45,6.0,187.5,6.75,14.15,191.5,185.74,148.45
2018,5,19,16,0,6.0,180.0,6.7,13.9,184.0,178.01,142.66
2018,5,19,16,15,5.0,166.0,6.7,13.7,169.0,163.41,131.14
2018,5,19,16,30,4.0,152.0,6.7,13.5,154.0,148.93,119.63
2018,5,19,16,45,35.5,145.0,6.7,13.35,160.0,156.02,125.98
2018,5,19,17,0,67.0,138.0,6.7,13.2,166.0,158.75,128.1
2018,5,19,17,15,93.5,120.0,6.65,13.0,153.5,146.29,116.9
2018,5,19,17,30,120.0,102.0,6.6,12.8,141.0,130.12,101.84
2018,5,19,17,45,60.0,55.5,6.55,12.55,75.0,66.14,48.78
2018,5,19,18,0,0.0,9.0,6.5,12.3,9.0,8.67,1.79
2018,5,19,18,15,0.0,7.5,6.45,12.2,7.5,7.23,0.48
2018,5,19,18,30,0.0,6.0,6.4,12.1,6.0,5.78,0.0
2018,5,19,18,45,0.5,4.5,6.3,12.0,4.5,4.33,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.9,3.0,2.95,0.0
2018,5,19,19,15,0.5,1.5,6.15,11.9,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,12.1,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,12.1,1.0,0.98,0.0
2018,5,20,5,15,10.5,10.5,5.85,12.15,11.5,10.21,0.0
2018,5,20,5,30,21.0,20.0,5.9,12.2,22.0,18.35,9.1
2018,5,20,5,45,35.5,29.5,5.9,12.3,35.0,29.5,17.91
2018,5,20,6,0,50.0,39.0,5.9,12.4,48.0,42.49,28.34
2018,5,20,6,15,25.0,35.0,5.9,12.45,39.5,38.21,26.05
2018,5,20,6,30,0.0,31.0,5.9,12.5,31.0,29.92,20.12
2018,5,20,6,45,0.0,55.5,5.85,12.6,55.5,53.62,40.44
2018,5,20,7,0,0.0,80.0,5.8,12.7,80.0,77.29,60.51
2018,5,20,7,15,0.0,69.5,5.75,12.8,69.5,67.19,51.72
2018,5,20,7,30,0.0,59.0,5.7,12.9,59.0,57.02,42.92
2018,5,20,7,45,0.0,57.5,5.7,12.95,57.5,55.58,41.54
2018,5,20,8,0,0.0,56.0,5.7,13.0,56.0,54.14,40.16
2018,5,20,8,15,0.0,72.0,5.65,13.05,72.0,69.65,53.02
2018,5,20,8,30,0.0,88.0,5.6,13.1,88.0,85.17,65.78
2018,5,20,8,45,0.0,100.0,5.6,13.1,100.0,96.84,75.26
2018,5,20,9,0,0.0,112.0,5.6,13.1,112.0,108.53,84.71
2018,5,20,9,15,1.0,126.0,5.65,13.15,127.0,122.96,96.4
2018,5,20,9,30,2.0,140.0,5.7,13.2,142.0,137.5,108.11
2018,5,20,9,45,6.5,187.0,5.75,13.25,192.5,187.4,148.58
2018,5,20,10,0,11.0,234.0,5.8,13.3,243.0,237.79,188.95
2018,5,20,10,15,12.5,250.0,5.85,13.45,260.5,255.33,202.58
2018,5,20,10,30,14.0,266.0,5.9,13.6,278.0,272.93,216.27
2018,5,20,10,45,16.0,288.0,5.95,13.75,302.5,297.01,235.03
2018,5,20,11,0,18.0,310.0,6.0,13.9,327.0,321.16,253.75
2018,5,20,11,15,139.0,349.0,6.05,14.0,480.5,491.31,390.79
2018,5,20,11,30,260.0,388.0,6.1,14.1,634.0,659.12,521.41
2018,5,20,11,45,342.0,396.0,6.15,14.25,721.5,751.42,591.79
2018,5,20,12,0,424.0,404.0,6.2,14.4,809.0,848.47,664.55
2018,5,20,12,15,450.5,393.5,6.3,14.4,823.0,864.29,677.05
2018,5,20,12,30,477.0,383.0,6.4,14.4,837.0,878.04,688.46
2018,5,20,12,45,358.5,404.5,6.45,14.45,743.5,772.98,607.87
2018,5,20,13,0,240.0,426.0,6.5,14.5,650.0,674.35,530.88
2018,5,20,13,15,209.0,433.0,6.55,14.4,625.5,641.41,505.89
2018,5,20,13,30,178.0,440.0,6.6,14.3,601.0,614.67,485.13
2018,5,20,13,45,138.5,422.0,6.7,14.2,545.5,555.2,439.42
2018,5,20,14,0,99.0,404.0,6.8,14.1,490.0,491.88,390.3
2018,5,20,14,15,72.5,352.0,6.8,13.95,413.5,412.91,329.02
2018,5,20,14,30,46.0,300.0,6.8,13.8,337.0,335.69,268.17
2018,5,20,14,45,120.0,319.0,6.85,13.6,410.5,416.21,335.09
2018,5,20,15,0,194.0,338.0,6.9,13.4,484.0,486.3,392.73
2018,5,20,15,15,119.0,255.0,6.9,13.4,343.0,340.49,276.08
2018,5,20,15,30,44.0,172.0,6.9,13.4,202.0,198.55,160.0
2018,5,20,15,45,22.0,144.5,6.85,13.15,159.5,155.32,124.45
2018,5,20,16,0,0.0,117.0,6.8,12.9,117.0,113.28,89.5
2018,5,20,16,15,18.5,147.5,6.8,12.8,157.0,152.72,122.98
2018,5,20,16,30,37.0,178.0,6.8,12.7,197.0,191.08,155.25
2018,5,20,16,45,134.0,167.5,6.8,12.6,225.5,221.57,180.71
2018,5,20,17,0,231.0,157.0,6.8,12.5,254.0,240.75,195.07
2018,5,20,17,15,289.5,131.5,6.8,12.45,237.0,221.22,176.02
2018,5,20,17,30,348.0,106.0,6.8,12.4,220.0,195.42,150.26
2018,5,20,17,45,332.5,89.5,6.8,12.35,183.0,155.22,114.0
2018,5,20,18,0,317.0,73.0,6.8,12.3,146.0,116.78,80.02
2018,5,20,18,15,237.5,62.0,6.75,12.25,109.0,78.89,51.19
2018,5,20,18,30,158.0,51.0,6.7,12.2,72.0,51.01,32.53
2018,5,20,18,45,86.0,32.5,6.7,12.2,43.5,26.86,14.77
2018,5,20,19,0,14.0,14.0,6.7,12.2,15.0,13.76,0.0
2018,5,20,19,15,7.0,7.0,6.6,12.2,7.5,6.88,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,3.9,12.15,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,3.8,12.2,2.0,1.97,0.0
2018,5,21,5,15,0.5,6.5,3.7,12.25,6.5,6.26,0.0
2018,5,21,5,30,0.0,11.0,3.6,12.3,11.0,10.6,2.96
2018,5,21,5,45,0.0,18.0,3.5,12.4,18.0,17.36,8.89
2018,5,21,6,0,0.0,25.0,3.4,12.5,25.0,24.12,14.92
2018,5,21,6,15,0.0,39.0,3.3,12.6,39.0,37.66,26.69
2018,5,21,6,30,0.0,53.0,3.2,12.7,53.0,51.21,38.38
2018,5,21,6,45,0.0,78.5,3.1,12.8,78.5,75.74,59.26
2018,5,21,7,0,0.0,104.0,3.0,12.9,104.0,100.26,79.83
2018,5,21,7,15,0.5,121.5,2.9,13.15,121.5,117.43,93.87
2018,5,21,7,30,1.0,139.0,2.8,13.4,139.0,134.72,107.8
2018,5,21,7,45,5.5,162.0,2.7,13.6,165.0,159.41,127.68
2018,5,21,8,0,10.0,185.0,2.6,13.8,191.0,184.65,147.75
2018,5,21,8,15,15.0,209.0,2.6,14.1,218.5,211.67,169.0
2018,5,21,8,30,20.0,233.0,2.6,14.4,246.0,239.23,190.42
2018,5,21,8,45,22.0,250.0,2.6,14.7,265.0,258.35,204.87
2018,5,21,9,0,24.0,267.0,2.6,15.0,284.0,277.64,219.33
2018,5,21,9,15,22.0,272.5,2.7,15.25,289.0,282.65,222.55
2018,5,21,9,30,20.0,278.0,2.8,15.5,294.0,287.43,225.65
2018,5,21,9,45,34.0,316.5,2.9,15.75,345.0,342.46,268.05
2018,5,21,10,0,48.0,355.0,3.0,16.0,396.0,394.96,307.74
2018,5,21,10,15,64.0,384.0,3.2,16.15,440.0,440.54,342.12
2018,5,21,10,30,80.0,413.0,3.4,16.3,484.0,486.87,376.76
2018,5,21,10,45,63.5,403.0,3.55,16.45,460.5,463.18,358.07
2018,5,21,11,0,47.0,393.0,3.7,16.6,437.0,438.55,338.9
2018,5,21,11,15,32.0,347.5,3.9,16.7,377.5,378.56,293.27
2018,5,21,11,30,17.0,302.0,4.1,16.8,318.0,312.83,242.69
2018,5,21,11,45,16.5,297.5,4.25,16.85,313.0,308.04,239.2
2018,5,21,12,0,16.0,293.0,4.4,16.9,308.0,303.16,235.48
2018,5,21,12,15,18.0,306.0,4.6,16.85,323.0,318.06,247.24
2018,5,21,12,30,20.0,319.0,4.8,16.8,338.0,332.86,258.91
2018,5,21,12,45,32.5,358.5,5.0,16.75,389.0,390.69,303.92
2018,5,21,13,0,45.0,398.0,5.2,16.7,440.0,442.5,343.97
2018,5,21,13,15,35.5,370.5,5.35,16.55,403.5,404.38,315.11
2018,5,21,13,30,26.0,343.0,5.5,16.4,367.0,366.53,286.39
2018,5,21,13,45,26.0,332.5,5.65,16.25,356.0,354.99,278.14
2018,5,21,14,0,26.0,322.0,5.8,16.1,345.0,343.37,269.74
2018,5,21,14,15,24.5,309.0,5.9,15.9,330.0,327.86,258.24
2018,5,21,14,30,23.0,296.0,6.0,15.7,315.0,308.4,243.6
2018,5,21,14,45,21.0,280.0,6.1,15.5,296.5,290.04,229.71
2018,5,21,15,0,19.0,264.0,6.2,15.3,278.0,271.79,215.83
2018,5,21,15,15,16.0,243.5,6.2,15.3,255.0,248.55,197.65
2018,5,21,15,30,13.0,223.0,6.2,15.3,232.0,225.57,179.59
2018,5,21,15,45,12.5,211.0,6.25,14.85,219.0,212.77,170.01
2018,5,21,16,0,12.0,199.0,6.3,14.4,206.0,199.99,160.35
2018,5,21,16,15,8.5,178.0,6.3,14.15,183.0,176.91,141.98
2018,5,21,16,30,5.0,157.0,6.3,13.9,160.0,154.24,123.78
2018,5,21,16,45,9.0,149.0,6.3,13.65,153.5,147.76,118.9
2018,5,21,17,0,13.0,141.0,6.3,13.4,147.0,140.79,113.46
2018,5,21,17,15,43.5,128.5,6.25,13.1,143.5,137.82,110.7
2018,5,21,17,30,74.0,116.0,6.2,12.8,140.0,131.0,103.94
2018,5,21,17,45,59.0,100.0,6.2,12.55,117.0,107.72,84.22
2018,5,21,18,0,44.0,84.0,6.2,12.3,94.0,86.14,66.01
2018,5,21,18,15,26.0,63.5,6.1,12.2,69.0,62.07,45.89
2018,5,21,18,30,8.0,43.0,6.0,12.1,44.0,40.99,28.22
2018,5,21,18,45,6.0,27.0,5.9,11.95,27.5,25.58,14.2
2018,5,21,19,0,4.0,11.0,5.8,11.8,11.0,10.81,0.0
2018,5,21,19,15,2.0,5.5,5.7,11.8,5.5,5.41,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.15,12.15,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.1,12.2,2.0,1.97,0.0
2018,5,22,5,15,1.5,3.5,4.1,12.3,3.5,3.4,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.4,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.45,7.0,6.74,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.5,9.0,8.67,1.75
2018,5,22,6,15,0.0,13.0,4.1,12.6,13.0,12.53,5.13
2018,5,22,6,30,0.0,17.0,4.1,12.7,17.0,16.4,8.49
2018,5,22,6,45,0.0,31.0,4.05,12.8,31.0,29.92,20.12
2018,5,22,7,0,0.0,45.0,4.0,12.9,45.0,43.46,31.65
2018,5,22,7,15,0.0,56.5,4.0,13.05,56.5,54.6,40.99
2018,5,22,7,30,0.0,68.0,4.0,13.2,68.0,65.74,50.24
2018,5,22,7,45,0.0,83.0,4.0,13.3,83.0,80.29,62.25
2018,5,22,8,0,0.0,98.0,4.0,13.4,98.0,94.83,74.13
2018,5,22,8,15,0.0,116.5,4.0,13.55,116.5,112.8,88.72
2018,5,22,8,30,0.0,135.0,4.0,13.7,135.0,130.81,103.2
2018,5,22,8,45,2.0,158.5,4.05,13.9,160.0,155.13,122.72
2018,5,22,9,0,4.0,182.0,4.1,14.1,185.0,179.69,142.25
2018,5,22,9,15,4.0,177.5,4.15,14.25,180.5,175.53,138.49
2018,5,22,9,30,4.0,173.0,4.2,14.4,176.0,171.35,134.81
2018,5,22,9,45,5.5,188.5,4.3,14.55,193.0,188.01,147.94
2018,5,22,10,0,7.0,204.0,4.4,14.7,210.0,204.77,161.07
2018,5,22,10,15,9.5,227.0,4.45,14.8,235.5,229.92,180.84
2018,5,22,10,30,12.0,250.0,4.5,14.9,261.0,255.24,200.61
2018,5,22,10,45,14.0,269.5,4.6,15.05,282.5,276.76,217.25
2018,5,22,11,0,16.0,289.0,4.7,15.2,304.0,298.34,233.88
2018,5,22,11,15,15.5,284.0,4.75,15.25,298.5,293.22,229.69
2018,5,22,11,30,15.0,279.0,4.8,15.3,293.0,288.02,225.52
2018,5,22,11,45,18.0,305.0,4.85,15.35,322.0,316.96,248.05
2018,5,22,12,0,21.0,331.0,4.9,15.4,351.0,345.9,270.4
2018,5,22,12,15,19.5,322.5,4.95,15.35,341.0,335.93,262.68
2018,5,22,12,30,18.0,314.0,5.0,15.3,331.0,325.87,254.99
2018,5,22,12,45,18.0,312.5,5.0,15.3,329.5,324.18,253.78
2018,5,22,13,0,18.0,311.0,5.0,15.3,328.0,322.39,252.52
2018,5,22,13,15,18.5,311.0,5.0,15.25,328.0,322.5,252.83
2018,5,22,13,30,19.0,311.0,5.0,15.2,328.0,322.51,253.1
2018,5,22,13,45,17.5,296.0,5.05,15.15,311.5,305.71,240.28
2018,5,22,14,0,16.0,281.0,5.1,15.1,295.0,288.95,227.5
2018,5,22,14,15,48.0,318.0,5.1,15.05,357.5,357.27,282.5
2018,5,22,14,30,80.0,355.0,5.1,15.0,420.0,419.31,331.82
2018,5,22,14,45,68.5,337.5,5.1,14.9,391.5,389.19,308.55
2018,5,22,15,0,57.0,320.0,5.1,14.8,363.0,359.77,285.93
2018,5,22,15,15,78.5,310.5,5.1,14.8,366.0,363.0,289.7
2018,5,22,15,30,100.0,301.0,5.1,14.8,369.0,364.22,291.7
2018,5,22,15,45,116.5,281.0,5.1,14.55,355.0,352.37,283.44
2018,5,22,16,0,133.0,261.0,5.1,14.3,341.0,335.79,271.21
2018,5,22,16,15,147.5,237.5,5.1,14.15,319.5,312.93,253.48
2018,5,22,16,30,162.0,214.0,5.1,14.0,298.0,288.48,233.98
2018,5,22,16,45,195.5,190.5,5.05,13.85,281.0,270.69,219.23
2018,5,22,17,0,229.0,167.0,5.0,13.7,264.0,250.01,201.18
2018,5,22,17,15,237.5,142.5,5.0,13.5,231.5,215.33,171.06
2018,5,22,17,30,246.0,118.0,5.0,13.3,199.0,179.72,139.42
2018,5,22,17,45,258.5,98.0,4.95,13.1,170.0,148.32,110.63
2018,5,22,18,0,271.0,78.0,4.9,12.9,141.0,115.02,80.36
2018,5,22,18,15,220.5,62.5,4.8,12.75,105.5,79.33,52.15
2018,5,22,18,30,170.0,47.0,4.7,12.6,70.0,48.87,30.29
2018,5,22,18,45,103.5,31.0,4.65,12.45,43.5,25.74,14.61
2018,5,22,19,0,37.0,15.0,4.6,12.3,17.0,12.78,0.0
