Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,15,18.5,7.5,4.5,12.3,8.5,7.37,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.25,12.2,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.2,12.2,4.0,3.93,0.0
2018,5,23,5,15,3.0,11.0,3.2,12.3,11.0,10.61,0.0
2018,5,23,5,30,0.0,18.0,3.2,12.4,18.0,17.37,8.66
2018,5,23,5,45,0.0,31.5,3.2,12.5,31.5,30.42,19.85
2018,5,23,6,0,0.0,45.0,3.2,12.6,45.0,43.42,31.32
2018,5,23,6,15,0.0,54.0,3.2,12.7,54.0,52.13,39.04
2018,5,23,6,30,0.0,63.0,3.2,12.8,63.0,60.84,46.58
2018,5,23,6,45,4.0,83.0,3.2,12.9,84.5,81.15,63.71
2018,5,23,7,0,8.0,103.0,3.2,13.0,106.0,101.99,81.11
2018,5,23,7,15,39.5,148.0,3.25,13.15,166.5,158.49,127.77
2018,5,23,7,30,71.0,193.0,3.3,13.3,227.0,218.54,176.81
2018,5,23,7,45,79.5,213.5,3.35,13.45,255.5,247.08,199.7
2018,5,23,8,0,88.0,234.0,3.4,13.6,284.0,276.46,223.06
2018,5,23,8,15,83.5,246.5,3.5,13.75,297.0,290.98,234.17
2018,5,23,8,30,79.0,259.0,3.6,13.9,310.0,304.9,244.67
2018,5,23,8,45,63.0,274.5,3.65,14.1,317.0,313.29,250.26
2018,5,23,9,0,47.0,290.0,3.7,14.3,324.0,320.17,254.52
2018,5,23,9,15,68.5,323.5,3.75,14.5,376.0,372.57,295.27
2018,5,23,9,30,90.0,357.0,3.8,14.7,428.0,426.62,336.59
2018,5,23,9,45,71.5,359.0,3.85,14.9,417.0,416.65,327.5
2018,5,23,10,0,53.0,361.0,3.9,15.1,406.0,405.21,317.51
2018,5,23,10,15,75.5,370.5,3.95,15.15,437.0,437.06,342.29
2018,5,23,10,30,98.0,380.0,4.0,15.2,468.0,475.4,371.64
2018,5,23,10,45,398.5,301.5,4.05,15.3,669.5,694.64,544.85
2018,5,23,11,0,699.0,223.0,4.1,15.4,871.0,914.77,707.8
2018,5,23,11,15,804.0,173.0,4.1,15.45,928.5,973.85,746.85
2018,5,23,11,30,909.0,123.0,4.1,15.5,986.0,1030.57,784.96
2018,5,23,11,45,910.5,123.0,4.05,15.55,991.5,1038.49,789.18
2018,5,23,12,0,912.0,123.0,4.0,15.6,997.0,1043.07,791.63
2018,5,23,12,15,913.0,122.0,4.0,15.6,995.0,1042.78,791.41
2018,5,23,12,30,914.0,121.0,4.0,15.6,993.0,1039.12,789.05
2018,5,23,12,45,914.0,119.5,4.0,15.6,984.0,1030.59,783.52
2018,5,23,13,0,914.0,118.0,4.0,15.6,975.0,1018.72,775.84
2018,5,23,13,15,896.0,125.0,4.05,15.6,952.5,994.79,760.32
2018,5,23,13,30,878.0,132.0,4.1,15.6,930.0,968.24,743.04
2018,5,23,13,45,848.0,142.5,4.1,15.6,897.0,931.72,718.47
2018,5,23,14,0,818.0,153.0,4.1,15.6,864.0,897.91,695.75
2018,5,23,14,15,854.5,129.5,4.2,15.55,849.0,878.4,683.69
2018,5,23,14,30,891.0,106.0,4.3,15.5,834.0,857.96,670.94
2018,5,23,14,45,529.0,197.0,4.35,15.4,624.0,632.17,503.98
2018,5,23,15,0,167.0,288.0,4.4,15.3,414.0,415.72,330.88
2018,5,23,15,15,253.0,253.0,4.4,15.3,432.0,438.82,352.31
2018,5,23,15,30,339.0,218.0,4.4,15.3,450.0,454.18,366.37
2018,5,23,15,45,566.0,158.0,4.55,15.1,513.5,524.16,425.07
2018,5,23,16,0,793.0,98.0,4.7,14.9,577.0,569.95,462.77
2018,5,23,16,15,786.0,92.0,4.75,14.7,533.5,520.27,422.21
2018,5,23,16,30,779.0,86.0,4.8,14.5,490.0,469.92,380.2
2018,5,23,16,45,751.5,82.5,4.8,14.3,439.0,412.66,331.25
2018,5,23,17,0,724.0,79.0,4.8,14.1,388.0,357.32,282.59
2018,5,23,17,15,686.0,74.5,4.8,13.9,336.5,298.74,230.44
2018,5,23,17,30,648.0,70.0,4.8,13.7,285.0,244.63,181.38
2018,5,23,17,45,594.0,64.0,4.8,13.45,235.0,189.45,132.3
2018,5,23,18,0,540.0,58.0,4.8,13.2,185.0,140.15,89.78
2018,5,23,18,15,419.0,49.5,4.75,13.0,134.0,87.63,50.68
2018,5,23,18,30,298.0,41.0,4.7,12.8,83.0,48.54,26.34
2018,5,23,18,45,163.5,26.0,4.65,12.6,47.5,19.88,10.21
2018,5,23,19,0,29.0,11.0,4.6,12.4,12.0,9.5,0.0
2018,5,23,19,15,14.5,5.5,4.6,12.3,6.0,5.41,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,4,45,3.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,24,5,0,6.0,3.0,2.4,11.7,3.0,2.95,0.0
2018,5,24,5,15,3.0,8.0,2.3,11.85,8.0,7.77,0.0
2018,5,24,5,30,0.0,13.0,2.2,12.0,13.0,12.53,4.76
2018,5,24,5,45,0.0,22.0,2.1,12.1,22.0,21.23,12.21
2018,5,24,6,0,0.0,31.0,2.0,12.2,31.0,29.92,19.93
2018,5,24,6,15,0.0,43.5,1.9,12.35,43.5,42.01,30.48
2018,5,24,6,30,0.0,56.0,1.8,12.5,56.0,54.11,40.92
2018,5,24,6,45,0.0,69.0,1.75,12.65,69.0,66.68,51.58
2018,5,24,7,0,0.0,82.0,1.7,12.8,82.0,79.22,62.05
2018,5,24,7,15,7.0,120.0,1.7,13.0,123.5,118.53,94.69
2018,5,24,7,30,14.0,158.0,1.7,13.2,165.0,158.76,127.51
2018,5,24,7,45,25.0,185.0,1.7,13.4,199.0,191.3,153.57
2018,5,24,8,0,36.0,212.0,1.7,13.6,233.0,226.44,181.41
2018,5,24,8,15,38.5,226.5,1.75,13.8,250.5,244.44,195.19
2018,5,24,8,30,41.0,241.0,1.8,14.0,268.0,262.63,209.04
2018,5,24,8,45,42.0,265.0,1.85,14.2,294.0,289.36,229.38
2018,5,24,9,0,43.0,289.0,1.9,14.4,320.0,316.19,249.53
2018,5,24,9,15,62.0,321.0,2.0,14.6,368.5,364.98,286.92
2018,5,24,9,30,81.0,353.0,2.1,14.8,417.0,415.24,324.83
2018,5,24,9,45,104.0,380.0,2.15,14.95,466.0,465.12,362.05
2018,5,24,10,0,127.0,407.0,2.2,15.1,515.0,521.15,403.23
2018,5,24,10,15,116.0,404.0,2.3,15.25,505.0,512.64,396.0
2018,5,24,10,30,105.0,401.0,2.4,15.4,495.0,503.07,388.4
2018,5,24,10,45,66.0,358.0,2.5,15.5,417.5,419.6,325.18
2018,5,24,11,0,27.0,315.0,2.6,15.6,340.0,339.9,263.75
2018,5,24,11,15,24.5,301.5,2.7,15.65,324.5,324.45,252.13
2018,5,24,11,30,22.0,288.0,2.8,15.7,309.0,308.79,240.07
2018,5,24,11,45,139.0,364.0,2.95,15.75,497.5,509.28,395.91
2018,5,24,12,0,256.0,440.0,3.1,15.8,686.0,711.02,544.4
2018,5,24,12,15,246.0,453.0,3.25,15.7,688.5,714.2,545.54
2018,5,24,12,30,236.0,466.0,3.4,15.6,691.0,710.18,543.06
2018,5,24,12,45,166.5,448.0,3.55,15.55,606.0,620.77,477.32
2018,5,24,13,0,97.0,430.0,3.7,15.5,521.0,525.77,406.33
2018,5,24,13,15,116.5,438.5,3.75,15.3,546.0,557.42,431.42
2018,5,24,13,30,136.0,447.0,3.8,15.1,571.0,581.65,450.46
2018,5,24,13,45,121.5,429.5,3.85,14.95,538.0,546.7,424.83
2018,5,24,14,0,107.0,412.0,3.9,14.8,505.0,506.89,395.65
2018,5,24,14,15,111.5,398.5,3.9,14.65,492.5,498.35,390.25
2018,5,24,14,30,116.0,385.0,3.9,14.5,480.0,484.04,380.4
2018,5,24,14,45,119.5,365.5,3.85,14.3,459.5,462.26,364.85
2018,5,24,15,0,123.0,346.0,3.8,14.1,439.0,439.94,348.77
2018,5,24,15,15,282.5,290.0,3.8,14.1,488.0,497.26,397.9
2018,5,24,15,30,442.0,234.0,3.8,14.1,537.0,540.53,434.62
2018,5,24,15,45,480.0,210.5,3.7,14.0,519.0,520.1,419.26
2018,5,24,16,0,518.0,187.0,3.6,13.9,501.0,495.21,400.11
2018,5,24,16,15,444.0,186.0,3.55,13.85,439.0,427.22,345.43
2018,5,24,16,30,370.0,185.0,3.5,13.8,377.0,363.97,294.03
2018,5,24,16,45,334.5,171.5,3.45,13.75,331.5,314.66,253.36
2018,5,24,17,0,299.0,158.0,3.4,13.7,286.0,268.71,214.86
2018,5,24,17,15,360.0,130.0,3.4,13.6,264.5,244.9,192.4
2018,5,24,17,30,421.0,102.0,3.4,13.5,243.0,213.28,161.8
2018,5,24,17,45,362.0,89.5,3.35,13.4,196.0,163.37,119.08
2018,5,24,18,0,303.0,77.0,3.3,13.3,149.0,120.01,83.02
2018,5,24,18,15,258.0,63.5,3.25,13.2,114.5,83.85,54.22
2018,5,24,18,30,213.0,50.0,3.2,13.1,80.0,52.79,32.12
2018,5,24,18,45,132.5,34.0,3.15,13.0,50.5,28.1,16.99
2018,5,24,19,0,52.0,18.0,3.1,12.9,21.0,15.22,0.0
2018,5,24,19,15,26.0,9.0,3.05,12.9,10.5,8.85,0.0
2018,5,24,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,2.8,12.65,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,2.8,12.7,2.0,1.97,0.0
2018,5,25,5,15,15.0,7.5,2.85,12.8,9.0,7.17,0.0
2018,5,25,5,30,29.0,13.0,2.9,12.9,16.0,11.23,3.68
2018,5,25,5,45,36.5,17.0,2.9,13.0,23.0,17.52,7.88
2018,5,25,6,0,44.0,21.0,2.9,13.1,30.0,24.6,13.41
2018,5,25,6,15,22.0,28.5,2.9,13.25,33.0,31.47,20.41
2018,5,25,6,30,0.0,36.0,2.9,13.4,36.0,34.75,24.22
2018,5,25,6,45,8.0,74.5,2.9,13.55,77.5,74.19,57.57
2018,5,25,7,0,16.0,113.0,2.9,13.7,119.0,114.23,91.01
2018,5,25,7,15,10.5,101.5,2.9,13.85,105.5,102.15,80.73
2018,5,25,7,30,5.0,90.0,2.9,14.0,92.0,89.27,69.76
2018,5,25,7,45,2.5,76.0,2.95,14.2,77.0,74.75,57.37
2018,5,25,8,0,0.0,62.0,3.0,14.4,62.0,59.95,44.78
2018,5,25,8,15,0.0,73.0,3.0,14.6,73.0,70.62,53.47
2018,5,25,8,30,0.0,84.0,3.0,14.8,84.0,81.3,62.08
2018,5,25,8,45,0.5,106.0,3.0,15.0,106.5,103.01,79.68
2018,5,25,9,0,1.0,128.0,3.0,15.2,129.0,124.82,97.16
2018,5,25,9,15,5.0,173.0,3.05,15.35,177.0,171.88,134.91
2018,5,25,9,30,9.0,218.0,3.1,15.5,225.0,219.45,172.43
2018,5,25,9,45,9.5,224.5,3.1,15.6,232.5,226.66,177.67
2018,5,25,10,0,10.0,231.0,3.1,15.7,240.0,233.89,183.02
2018,5,25,10,15,14.0,264.5,3.15,15.75,277.0,270.88,211.77
2018,5,25,10,30,18.0,298.0,3.2,15.8,314.0,308.17,240.39
2018,5,25,10,45,21.5,320.0,3.25,15.9,339.5,333.81,259.79
2018,5,25,11,0,25.0,342.0,3.3,16.0,365.0,365.19,283.46
2018,5,25,11,15,20.5,309.5,3.35,16.0,328.5,323.34,251.23
2018,5,25,11,30,16.0,277.0,3.4,16.0,292.0,286.97,223.2
2018,5,25,11,45,14.0,257.5,3.45,16.0,271.0,265.85,206.87
2018,5,25,12,0,12.0,238.0,3.5,16.0,250.0,244.65,190.38
2018,5,25,12,15,10.5,225.0,3.55,16.0,235.5,230.32,179.21
2018,5,25,12,30,9.0,212.0,3.6,16.0,221.0,215.95,167.97
2018,5,25,12,45,10.0,223.5,3.65,16.0,233.0,228.15,177.67
2018,5,25,13,0,11.0,235.0,3.7,16.0,245.0,240.29,187.27
2018,5,25,13,15,12.5,255.0,3.7,16.0,266.5,261.23,203.72
2018,5,25,13,30,14.0,275.0,3.7,16.0,288.0,282.07,220.06
2018,5,25,13,45,13.0,263.5,3.7,16.0,275.0,269.37,210.31
2018,5,25,14,0,12.0,252.0,3.7,16.0,262.0,256.69,200.65
2018,5,25,14,15,13.5,255.5,3.65,15.95,266.5,260.98,204.37
2018,5,25,14,30,15.0,259.0,3.6,15.9,271.0,265.13,207.97
2018,5,25,14,45,11.0,233.0,3.6,15.85,241.5,235.71,185.09
2018,5,25,15,0,7.0,207.0,3.6,15.8,212.0,206.63,162.37
2018,5,25,15,15,14.5,224.0,3.6,15.8,234.0,228.31,180.24
2018,5,25,15,30,22.0,241.0,3.6,15.8,256.0,249.28,197.41
2018,5,25,15,45,15.0,207.0,3.45,15.65,217.0,210.43,166.77
2018,5,25,16,0,8.0,173.0,3.3,15.5,178.0,172.34,136.51
2018,5,25,16,15,46.5,175.0,3.25,15.45,199.5,195.72,156.48
2018,5,25,16,30,85.0,177.0,3.2,15.4,221.0,213.73,171.51
2018,5,25,16,45,118.5,171.5,3.2,15.3,226.0,219.16,175.83
2018,5,25,17,0,152.0,166.0,3.2,15.2,231.0,219.32,175.26
2018,5,25,17,15,183.0,143.0,3.2,15.05,211.5,198.2,156.64
2018,5,25,17,30,214.0,120.0,3.2,14.9,192.0,173.7,134.29
2018,5,25,17,45,253.5,99.0,3.2,14.75,170.0,149.19,110.8
2018,5,25,18,0,293.0,78.0,3.2,14.6,148.0,119.74,82.86
2018,5,25,18,15,301.5,61.5,3.3,14.4,119.0,87.05,54.79
2018,5,25,18,30,310.0,45.0,3.4,14.2,90.0,53.62,29.75
2018,5,25,18,45,194.0,32.0,3.45,14.0,56.5,24.71,14.38
2018,5,25,19,0,78.0,19.0,3.5,13.8,23.0,16.03,0.0
2018,5,25,19,15,39.0,9.5,3.6,13.65,11.5,9.34,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,4.9,12.8,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,5.0,12.8,2.0,1.97,0.0
2018,5,26,5,15,37.0,13.0,5.05,12.85,17.0,11.18,0.0
2018,5,26,5,30,73.0,24.0,5.1,12.9,32.0,20.47,11.41
2018,5,26,5,45,149.0,36.5,5.15,13.0,63.0,39.65,22.72
2018,5,26,6,0,225.0,49.0,5.2,13.1,94.0,69.68,43.73
2018,5,26,6,15,129.5,67.5,5.2,13.15,95.0,85.44,61.73
2018,5,26,6,30,34.0,86.0,5.2,13.2,96.0,90.09,70.13
2018,5,26,6,45,118.0,117.0,5.15,13.25,161.5,145.6,114.96
2018,5,26,7,0,202.0,148.0,5.1,13.3,227.0,211.35,169.05
2018,5,26,7,15,229.0,167.5,5.05,13.4,269.0,253.08,204.31
2018,5,26,7,30,256.0,187.0,5.0,13.5,311.0,297.57,241.51
2018,5,26,7,45,159.0,210.0,4.95,13.6,289.5,284.76,231.28
2018,5,26,8,0,62.0,233.0,4.9,13.7,268.0,261.11,210.96
2018,5,26,8,15,44.5,238.5,4.85,13.75,265.0,259.7,209.15
2018,5,26,8,30,27.0,244.0,4.8,13.8,262.0,256.46,205.64
2018,5,26,8,45,28.0,257.5,4.75,13.9,277.0,272.18,217.68
2018,5,26,9,0,29.0,271.0,4.7,14.0,292.0,287.94,229.64
2018,5,26,9,15,21.5,261.5,4.6,14.05,277.5,271.31,215.67
2018,5,26,9,30,14.0,252.0,4.5,14.1,263.0,256.86,203.52
2018,5,26,9,45,12.5,247.0,4.4,14.2,257.0,251.29,198.64
2018,5,26,10,0,11.0,242.0,4.3,14.3,251.0,245.57,193.66
2018,5,26,10,15,14.0,269.0,4.25,14.45,281.0,275.3,216.79
2018,5,26,10,30,17.0,296.0,4.2,14.6,311.0,305.24,239.78
2018,5,26,10,45,16.0,290.5,4.15,14.75,305.0,299.33,234.7
2018,5,26,11,0,15.0,285.0,4.1,14.9,299.0,293.32,229.66
2018,5,26,11,15,15.0,285.5,4.15,15.0,299.5,294.13,230.12
2018,5,26,11,30,15.0,286.0,4.2,15.1,300.0,294.87,230.55
2018,5,26,11,45,16.5,302.5,4.25,15.2,318.0,312.88,244.42
2018,5,26,12,0,18.0,319.0,4.3,15.3,336.0,330.85,258.19
2018,5,26,12,15,22.5,343.5,4.4,15.35,365.0,359.72,280.53
2018,5,26,12,30,27.0,368.0,4.5,15.4,394.0,394.91,307.55
2018,5,26,12,45,42.0,394.0,4.65,15.45,434.0,435.81,339.36
2018,5,26,13,0,57.0,420.0,4.8,15.5,474.0,476.22,370.63
2018,5,26,13,15,82.5,429.0,4.9,15.55,505.5,508.79,396.35
2018,5,26,13,30,108.0,438.0,5.0,15.6,537.0,540.14,421.1
2018,5,26,13,45,296.0,367.5,5.15,15.65,628.0,650.17,511.07
2018,5,26,14,0,484.0,297.0,5.3,15.7,719.0,744.64,587.53
2018,5,26,14,15,671.0,213.5,5.45,15.65,776.5,810.08,642.09
2018,5,26,14,30,858.0,130.0,5.6,15.6,834.0,855.6,677.15
2018,5,26,14,45,847.5,128.5,5.7,15.55,798.0,818.37,651.2
2018,5,26,15,0,837.0,127.0,5.8,15.5,762.0,776.47,621.89
2018,5,26,15,15,761.0,142.0,5.8,15.5,695.0,702.1,566.81
2018,5,26,15,30,685.0,157.0,5.8,15.5,628.0,632.36,512.08
2018,5,26,15,45,403.0,206.0,5.95,15.3,478.5,467.04,379.23
2018,5,26,16,0,121.0,255.0,6.1,15.1,329.0,323.0,260.46
2018,5,26,16,15,176.0,231.0,6.1,14.95,328.5,322.4,261.31
2018,5,26,16,30,231.0,207.0,6.1,14.8,328.0,317.58,257.7
2018,5,26,16,45,211.0,189.5,6.1,14.65,291.5,277.24,224.34
2018,5,26,17,0,191.0,172.0,6.1,14.5,255.0,240.24,193.39
2018,5,26,17,15,291.0,139.0,6.1,14.3,246.5,230.79,182.78
2018,5,26,17,30,391.0,106.0,6.1,14.1,238.0,209.83,160.37
2018,5,26,17,45,419.0,91.0,6.05,13.9,211.0,178.29,129.79
2018,5,26,18,0,447.0,76.0,6.0,13.7,184.0,143.56,96.75
2018,5,26,18,15,363.5,65.0,5.85,13.55,139.5,97.36,61.02
2018,5,26,18,30,280.0,54.0,5.7,13.4,95.0,60.5,36.31
2018,5,26,18,45,179.0,38.5,5.6,13.25,61.0,30.09,18.98
2018,5,26,19,0,78.0,23.0,5.5,13.1,27.0,19.19,0.0
2018,5,26,19,15,39.0,11.5,5.35,13.1,13.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,4,45,6.0,2.5,2.25,12.3,2.5,0.0,0.0
2018,5,27,5,0,12.0,5.0,2.2,12.4,5.0,4.91,0.0
2018,5,27,5,15,67.0,17.5,2.15,12.7,24.0,14.87,0.0
2018,5,27,5,30,122.0,30.0,2.1,13.0,43.0,23.44,13.98
2018,5,27,5,45,129.5,36.5,2.1,13.25,56.5,40.26,23.86
2018,5,27,6,0,137.0,43.0,2.1,13.5,70.0,55.48,35.51
2018,5,27,6,15,68.5,52.5,2.0,13.75,66.0,61.92,44.28
2018,5,27,6,30,0.0,62.0,1.9,14.0,62.0,59.9,45.56
2018,5,27,6,45,3.5,90.0,1.8,14.3,91.5,87.67,68.83
2018,5,27,7,0,7.0,118.0,1.7,14.6,121.0,115.95,92.14
2018,5,27,7,15,39.0,157.5,1.7,14.9,176.0,167.33,133.79
2018,5,27,7,30,71.0,197.0,1.7,15.2,231.0,222.31,177.8
2018,5,27,7,45,84.5,221.5,1.7,15.5,266.5,257.22,205.14
2018,5,27,8,0,98.0,246.0,1.7,15.8,302.0,293.51,233.24
2018,5,27,8,15,113.0,270.0,1.8,16.05,340.0,333.71,264.15
2018,5,27,8,30,128.0,294.0,1.9,16.3,378.0,373.39,294.25
2018,5,27,8,45,140.5,316.0,2.0,16.55,414.0,410.57,322.02
2018,5,27,9,0,153.0,338.0,2.1,16.8,450.0,448.58,350.1
2018,5,27,9,15,195.0,348.5,2.2,17.0,499.0,498.6,387.75
2018,5,27,9,30,237.0,359.0,2.3,17.2,548.0,555.33,429.75
2018,5,27,9,45,267.0,373.5,2.4,17.4,594.5,604.55,465.38
2018,5,27,10,0,297.0,388.0,2.5,17.6,641.0,654.92,501.45
2018,5,27,10,15,346.5,379.0,2.55,17.75,683.0,699.95,534.16
2018,5,27,10,30,396.0,370.0,2.6,17.9,725.0,750.94,570.65
2018,5,27,10,45,345.0,404.0,2.7,18.05,718.5,741.82,561.85
2018,5,27,11,0,294.0,438.0,2.8,18.2,712.0,734.12,554.36
2018,5,27,11,15,283.0,446.0,2.85,18.3,712.5,736.46,555.4
2018,5,27,11,30,272.0,454.0,2.9,18.4,713.0,737.36,555.4
2018,5,27,11,45,261.5,463.0,3.0,18.5,713.0,738.42,555.8
2018,5,27,12,0,251.0,472.0,3.1,18.6,713.0,738.2,555.34
2018,5,27,12,15,256.5,469.5,3.2,18.7,715.5,741.09,557.83
2018,5,27,12,30,262.0,467.0,3.3,18.8,718.0,742.79,559.51
2018,5,27,12,45,274.0,458.5,3.4,18.85,718.5,743.58,561.02
2018,5,27,13,0,286.0,450.0,3.5,18.9,719.0,742.98,561.6
2018,5,27,13,15,271.5,444.5,3.6,18.9,696.5,718.37,544.55
2018,5,27,13,30,257.0,439.0,3.7,18.9,674.0,693.16,527.1
2018,5,27,13,45,404.5,358.5,3.8,18.9,717.0,746.17,571.2
2018,5,27,14,0,552.0,278.0,3.9,18.9,760.0,786.69,605.57
2018,5,27,14,15,712.5,195.5,3.9,18.85,795.0,828.19,638.97
2018,5,27,14,30,873.0,113.0,3.9,18.8,830.0,851.47,656.26
2018,5,27,14,45,863.5,111.0,3.9,18.75,794.0,811.5,628.93
2018,5,27,15,0,854.0,109.0,3.9,18.7,758.0,769.71,600.48
2018,5,27,15,15,841.5,106.5,3.9,18.7,716.5,723.63,568.49
2018,5,27,15,30,829.0,104.0,3.9,18.7,675.0,677.58,536.0
2018,5,27,15,45,814.0,101.0,3.85,18.45,630.5,627.04,498.07
2018,5,27,16,0,799.0,98.0,3.8,18.2,586.0,576.1,458.86
2018,5,27,16,15,780.0,94.5,3.7,18.0,538.0,522.33,416.21
2018,5,27,16,30,761.0,91.0,3.6,17.8,490.0,469.07,372.77
2018,5,27,16,45,734.0,86.5,3.55,17.65,439.5,412.06,325.23
2018,5,27,17,0,707.0,82.0,3.5,17.5,389.0,356.04,277.24
2018,5,27,17,15,670.5,77.0,3.35,17.2,338.5,299.27,227.78
2018,5,27,17,30,634.0,72.0,3.2,16.9,288.0,245.93,180.47
2018,5,27,17,45,582.5,66.0,3.1,16.6,239.0,191.97,133.28
2018,5,27,18,0,531.0,60.0,3.0,16.3,190.0,143.58,92.02
2018,5,27,18,15,453.0,52.5,2.85,15.95,145.0,96.64,55.96
2018,5,27,18,30,375.0,45.0,2.7,15.6,100.0,58.61,31.43
2018,5,27,18,45,260.0,33.5,2.6,15.25,65.0,26.52,16.08
2018,5,27,19,0,145.0,22.0,2.5,14.9,30.0,17.39,0.0
2018,5,27,19,15,72.5,11.0,2.4,14.75,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.1,13.2,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.1,13.3,10.0,8.85,0.0
2018,5,28,5,15,169.0,22.5,1.1,13.55,38.0,17.69,0.0
2018,5,28,5,30,285.0,36.0,1.1,13.8,66.0,30.0,19.49
2018,5,28,5,45,379.0,45.0,1.1,14.05,107.5,61.3,33.1
2018,5,28,6,0,473.0,54.0,1.1,14.3,149.0,103.37,60.96
2018,5,28,6,15,536.0,60.5,1.05,14.7,197.0,148.39,96.45
2018,5,28,6,30,599.0,67.0,1.0,15.1,245.0,200.46,140.28
2018,5,28,6,45,643.0,71.5,1.0,15.45,295.5,252.04,185.4
2018,5,28,7,0,687.0,76.0,1.0,15.8,346.0,308.08,233.9
2018,5,28,7,15,718.5,80.0,1.0,16.3,397.0,363.78,281.2
2018,5,28,7,30,750.0,84.0,1.0,16.8,448.0,421.07,328.29
2018,5,28,7,45,774.5,86.5,1.0,17.3,497.5,475.67,371.81
2018,5,28,8,0,799.0,89.0,1.0,17.8,547.0,531.55,414.71
2018,5,28,8,15,817.0,91.5,1.05,18.15,594.0,584.53,454.61
2018,5,28,8,30,835.0,94.0,1.1,18.5,641.0,636.84,492.87
2018,5,28,8,45,849.0,96.0,1.15,18.9,684.5,686.12,527.32
2018,5,28,9,0,863.0,98.0,1.2,19.3,728.0,734.57,559.0
2018,5,28,9,15,871.5,100.5,1.25,19.55,766.0,778.21,587.21
2018,5,28,9,30,880.0,103.0,1.3,19.8,804.0,820.09,613.96
2018,5,28,9,45,885.0,106.5,1.35,20.1,836.5,858.09,637.72
2018,5,28,10,0,890.0,110.0,1.4,20.4,869.0,893.72,659.75
2018,5,28,10,15,896.5,111.0,1.5,20.6,896.0,925.62,680.16
2018,5,28,10,30,903.0,112.0,1.6,20.8,923.0,954.92,698.85
2018,5,28,10,45,907.5,113.5,1.7,20.95,943.5,980.05,715.0
2018,5,28,11,0,912.0,115.0,1.8,21.1,964.0,1002.2,729.3
2018,5,28,11,15,915.0,115.5,1.9,21.15,977.5,1018.77,740.39
2018,5,28,11,30,918.0,116.0,2.0,21.2,991.0,1032.12,749.55
2018,5,28,11,45,919.0,116.5,2.1,21.3,996.5,1040.18,755.31
2018,5,28,12,0,920.0,117.0,2.2,21.4,1002.0,1044.9,759.07
2018,5,28,12,15,919.5,117.0,2.3,21.4,1000.0,1044.24,759.8
2018,5,28,12,30,919.0,117.0,2.4,21.4,998.0,1040.21,758.48
2018,5,28,12,45,917.0,116.5,2.55,21.4,988.5,1030.84,754.33
2018,5,28,13,0,915.0,116.0,2.7,21.4,979.0,1018.17,748.05
2018,5,28,13,15,911.5,115.5,2.8,21.4,962.0,1000.81,738.22
2018,5,28,13,30,908.0,115.0,2.9,21.4,945.0,980.34,726.32
2018,5,28,13,45,902.5,114.0,3.05,21.35,921.0,954.49,711.33
2018,5,28,14,0,897.0,113.0,3.2,21.3,897.0,925.85,694.28
2018,5,28,14,15,889.5,111.5,3.25,21.25,866.5,892.29,673.04
2018,5,28,14,30,882.0,110.0,3.3,21.2,836.0,856.37,650.0
2018,5,28,14,45,872.0,109.0,3.4,21.1,800.0,816.75,624.54
2018,5,28,15,0,862.0,108.0,3.5,21.0,764.0,775.33,597.46
2018,5,28,15,15,850.0,105.0,3.5,21.0,722.5,728.84,565.69
2018,5,28,15,30,838.0,102.0,3.5,21.0,681.0,681.16,532.68
2018,5,28,15,45,822.0,99.5,3.5,20.8,635.5,631.26,495.8
2018,5,28,16,0,806.0,97.0,3.5,20.6,590.0,579.9,456.84
2018,5,28,16,15,785.5,93.5,3.45,20.4,541.5,525.02,413.98
2018,5,28,16,30,765.0,90.0,3.4,20.2,493.0,470.78,370.41
2018,5,28,16,45,738.5,86.0,3.35,20.0,442.5,414.31,323.86
2018,5,28,17,0,712.0,82.0,3.3,19.8,392.0,359.66,277.48
2018,5,28,17,15,675.5,77.5,3.2,19.4,341.5,302.21,228.12
2018,5,28,17,30,639.0,73.0,3.1,19.0,291.0,249.08,181.49
2018,5,28,17,45,588.5,67.0,3.0,18.6,242.0,195.03,134.61
2018,5,28,18,0,538.0,61.0,2.9,18.2,193.0,146.44,93.43
2018,5,28,18,15,461.5,52.5,2.8,17.75,147.5,98.22,56.47
2018,5,28,18,30,385.0,44.0,2.7,17.3,102.0,58.73,30.82
2018,5,28,18,45,270.0,33.0,2.6,16.85,66.5,25.86,15.55
2018,5,28,19,0,155.0,22.0,2.5,16.4,31.0,17.35,0.0
2018,5,28,19,15,77.5,11.0,2.45,16.2,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,29,4,45,21.0,4.5,2.2,13.7,5.0,0.0,0.0
2018,5,29,5,0,42.0,9.0,2.3,13.8,10.0,8.85,0.0
2018,5,29,5,15,147.0,24.0,2.4,14.05,38.0,18.93,0.59
2018,5,29,5,30,252.0,39.0,2.5,14.3,66.0,31.71,20.91
2018,5,29,5,45,345.5,49.0,2.6,14.55,107.0,62.63,35.16
2018,5,29,6,0,439.0,59.0,2.7,14.8,148.0,104.44,63.27
2018,5,29,6,15,504.0,66.5,2.7,15.1,196.0,148.84,98.35
2018,5,29,6,30,569.0,74.0,2.7,15.4,244.0,200.55,142.05
2018,5,29,6,45,614.5,79.5,2.7,15.7,294.5,251.87,187.27
2018,5,29,7,0,660.0,85.0,2.7,16.0,345.0,307.86,236.3
2018,5,29,7,15,670.5,94.5,2.7,16.3,390.0,358.42,280.73
2018,5,29,7,30,681.0,104.0,2.7,16.6,435.0,409.42,324.16
2018,5,29,7,45,727.0,102.0,2.75,16.85,489.5,466.93,371.57
2018,5,29,8,0,773.0,100.0,2.8,17.1,544.0,528.36,420.8
2018,5,29,8,15,791.0,103.5,2.9,17.4,591.0,581.11,462.09
2018,5,29,8,30,809.0,107.0,3.0,17.7,638.0,634.0,502.43
2018,5,29,8,45,822.5,110.0,3.1,17.95,681.0,683.13,539.1
2018,5,29,9,0,836.0,113.0,3.2,18.2,724.0,731.47,572.87
2018,5,29,9,15,852.5,112.5,3.3,18.4,764.0,775.56,603.1
2018,5,29,9,30,869.0,112.0,3.4,18.6,804.0,820.19,633.44
2018,5,29,9,45,884.0,109.0,3.5,18.8,838.5,859.66,659.87
2018,5,29,10,0,899.0,106.0,3.6,19.0,873.0,897.4,684.94
2018,5,29,10,15,904.0,107.5,3.75,19.15,899.5,928.71,705.88
2018,5,29,10,30,909.0,109.0,3.9,19.3,926.0,957.3,724.97
2018,5,29,10,45,912.0,111.0,4.05,19.45,946.0,981.66,741.19
2018,5,29,11,0,915.0,113.0,4.2,19.6,966.0,1002.95,755.38
2018,5,29,11,15,917.0,114.0,4.35,19.65,979.0,1019.1,766.46
2018,5,29,11,30,919.0,115.0,4.5,19.7,992.0,1032.01,775.76
2018,5,29,11,45,919.0,117.0,4.65,19.8,998.0,1040.62,782.36
2018,5,29,12,0,919.0,119.0,4.8,19.9,1004.0,1045.87,786.81
2018,5,29,12,15,916.5,120.5,5.05,19.8,1001.5,1044.75,788.52
2018,5,29,12,30,914.0,122.0,5.3,19.7,999.0,1040.28,787.97
2018,5,29,12,45,909.0,124.0,5.55,19.65,989.0,1030.53,783.6
2018,5,29,13,0,904.0,126.0,5.8,19.6,979.0,1017.58,776.96
2018,5,29,13,15,900.0,126.0,6.05,19.4,962.5,1000.45,767.76
2018,5,29,13,30,896.0,126.0,6.3,19.2,946.0,980.27,756.28
2018,5,29,13,45,889.0,126.5,6.5,19.05,922.5,954.85,740.5
2018,5,29,14,0,882.0,127.0,6.7,18.9,899.0,926.74,722.63
2018,5,29,14,15,873.5,126.5,6.85,18.65,869.0,893.79,701.1
2018,5,29,14,30,865.0,126.0,7.0,18.4,839.0,858.57,677.68
2018,5,29,14,45,854.0,125.0,7.1,18.2,803.0,818.76,650.26
2018,5,29,15,0,843.0,124.0,7.2,18.0,767.0,779.39,622.9
2018,5,29,15,15,829.5,121.5,7.2,18.0,725.5,732.72,588.94
2018,5,29,15,30,816.0,119.0,7.2,18.0,684.0,685.03,553.17
2018,5,29,15,45,799.0,116.5,7.25,17.5,639.0,634.32,514.33
2018,5,29,16,0,782.0,114.0,7.3,17.0,594.0,583.42,474.32
2018,5,29,16,15,758.0,111.5,7.35,16.65,545.5,528.75,429.94
2018,5,29,16,30,734.0,109.0,7.4,16.3,497.0,474.53,384.78
2018,5,29,16,45,702.5,105.0,7.4,16.0,446.0,417.21,335.88
2018,5,29,17,0,671.0,101.0,7.4,15.7,395.0,362.27,287.85
2018,5,29,17,15,630.5,95.5,7.4,15.35,344.0,305.5,237.65
2018,5,29,17,30,590.0,90.0,7.4,15.0,293.0,252.64,190.23
2018,5,29,17,45,533.0,82.5,7.4,14.65,243.0,198.32,142.4
2018,5,29,18,0,476.0,75.0,7.4,14.3,193.0,150.26,101.19
2018,5,29,18,15,370.0,64.0,7.3,14.05,143.0,98.81,61.83
2018,5,29,18,30,264.0,53.0,7.2,13.8,93.0,60.08,36.08
2018,5,29,18,45,147.0,34.0,7.1,13.55,55.0,26.28,16.24
2018,5,29,19,0,30.0,15.0,7.0,13.3,17.0,13.79,0.0
2018,5,29,19,15,15.0,7.5,6.9,13.2,8.5,7.37,0.0
2018,5,29,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.65,13.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,12.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,12.2,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,12.2,2.0,1.97,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.3,4.0,3.85,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.4,6.0,5.78,0.0
2018,5,30,5,45,0.0,8.0,7.25,12.45,8.0,7.71,0.83
2018,5,30,6,0,0.0,10.0,7.2,12.5,10.0,9.64,2.58
2018,5,30,6,15,0.0,18.0,7.2,12.65,18.0,17.36,9.27
2018,5,30,6,30,0.0,26.0,7.2,12.8,26.0,25.09,15.94
2018,5,30,6,45,0.5,50.5,7.15,12.9,50.5,48.92,36.34
2018,5,30,7,0,1.0,75.0,7.1,13.0,75.0,72.85,56.61
2018,5,30,7,15,11.0,117.0,7.05,13.1,122.0,117.22,93.8
2018,5,30,7,30,21.0,159.0,7.0,13.2,169.0,162.8,131.6
2018,5,30,7,45,16.5,143.5,7.0,13.3,152.0,146.96,118.06
2018,5,30,8,0,12.0,128.0,7.0,13.4,135.0,130.46,103.99
2018,5,30,8,15,7.5,144.5,7.0,13.5,149.0,144.42,115.14
2018,5,30,8,30,3.0,161.0,7.0,13.6,163.0,157.98,125.82
2018,5,30,8,45,3.5,167.0,6.95,13.7,169.5,164.39,130.69
2018,5,30,9,0,4.0,173.0,6.9,13.8,176.0,170.84,135.6
2018,5,30,9,15,23.0,202.5,6.9,13.95,220.5,216.8,173.19
2018,5,30,9,30,42.0,232.0,6.9,14.1,265.0,262.55,210.22
2018,5,30,9,45,46.5,291.5,6.9,14.25,330.0,327.39,261.31
2018,5,30,10,0,51.0,351.0,6.9,14.4,395.0,392.82,312.09
2018,5,30,10,15,56.5,373.0,6.9,14.55,423.0,421.83,334.17
2018,5,30,10,30,62.0,395.0,6.9,14.7,451.0,451.01,356.32
2018,5,30,10,45,52.0,393.0,6.9,14.9,440.5,441.25,347.76
2018,5,30,11,0,42.0,391.0,6.9,15.1,430.0,430.87,338.84
2018,5,30,11,15,46.5,402.5,6.95,15.15,446.5,447.89,351.92
2018,5,30,11,30,51.0,414.0,7.0,15.2,463.0,464.83,364.88
2018,5,30,11,45,63.0,435.0,7.05,15.25,495.5,498.78,391.13
2018,5,30,12,0,75.0,456.0,7.1,15.3,528.0,532.58,417.12
2018,5,30,12,15,86.5,458.5,7.2,15.3,541.5,546.66,428.36
2018,5,30,12,30,98.0,461.0,7.3,15.3,555.0,560.25,439.31
2018,5,30,12,45,183.5,454.0,7.4,15.25,628.0,643.1,505.78
2018,5,30,13,0,269.0,447.0,7.5,15.2,701.0,722.95,569.03
2018,5,30,13,15,287.5,436.0,7.55,15.15,703.0,724.92,571.51
2018,5,30,13,30,306.0,425.0,7.6,15.1,705.0,725.16,572.97
2018,5,30,13,45,330.0,402.0,7.65,15.05,697.0,716.49,568.13
2018,5,30,14,0,354.0,379.0,7.7,15.0,689.0,705.57,561.6
2018,5,30,14,15,433.0,331.0,7.65,14.9,697.5,719.48,575.6
2018,5,30,14,30,512.0,283.0,7.6,14.8,706.0,723.15,581.66
2018,5,30,14,45,598.0,238.5,7.6,14.7,711.0,730.52,590.47
2018,5,30,15,0,684.0,194.0,7.6,14.6,716.0,729.05,592.21
2018,5,30,15,15,672.5,186.0,7.6,14.6,676.0,684.22,557.56
2018,5,30,15,30,661.0,178.0,7.6,14.6,636.0,638.61,521.89
2018,5,30,15,45,648.5,169.5,7.6,14.4,594.0,591.31,484.62
2018,5,30,16,0,636.0,161.0,7.6,14.2,552.0,543.76,446.38
2018,5,30,16,15,656.0,143.0,7.65,14.0,517.5,504.57,414.37
2018,5,30,16,30,676.0,125.0,7.7,13.8,483.0,462.3,378.66
2018,5,30,16,45,654.5,120.0,7.7,13.65,438.0,411.37,334.46
2018,5,30,17,0,633.0,115.0,7.7,13.5,393.0,361.84,290.43
2018,5,30,17,15,547.5,110.5,7.65,13.3,329.5,292.89,230.75
2018,5,30,17,30,462.0,106.0,7.6,13.1,266.0,231.72,177.82
2018,5,30,17,45,410.0,92.5,7.55,12.85,217.0,179.86,132.45
2018,5,30,18,0,358.0,79.0,7.5,12.6,168.0,133.73,93.01
2018,5,30,18,15,270.5,70.0,7.4,12.45,128.5,93.49,62.03
2018,5,30,18,30,183.0,61.0,7.3,12.3,89.0,63.94,42.04
2018,5,30,18,45,112.0,42.5,7.2,12.15,57.5,35.09,23.85
2018,5,30,19,0,41.0,24.0,7.1,12.0,26.0,21.02,0.81
2018,5,30,19,15,20.5,12.0,7.05,12.05,13.0,11.8,0.0
2018,5,30,19,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,12.35,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,31,4,45,1.5,2.0,5.9,12.25,2.0,0.0,0.0
2018,5,31,5,0,3.0,4.0,5.9,12.2,4.0,3.93,0.0
2018,5,31,5,15,63.5,18.5,5.9,12.3,25.5,15.7,0.81
2018,5,31,5,30,124.0,33.0,5.9,12.4,47.0,28.34,18.33
2018,5,31,5,45,138.0,37.0,5.85,12.5,59.5,41.49,24.62
2018,5,31,6,0,152.0,41.0,5.8,12.6,72.0,54.4,34.07
2018,5,31,6,15,76.0,39.5,5.9,12.7,55.0,50.45,34.38
2018,5,31,6,30,0.0,38.0,6.0,12.8,38.0,36.69,25.91
2018,5,31,6,45,0.0,58.5,6.05,12.9,58.5,56.53,42.86
2018,5,31,7,0,0.0,79.0,6.1,13.0,79.0,76.35,59.59
2018,5,31,7,15,0.0,100.0,6.1,13.1,100.0,96.58,76.47
2018,5,31,7,30,0.0,121.0,6.1,13.2,121.0,116.89,93.2
2018,5,31,7,45,2.5,127.5,6.15,13.35,129.0,124.53,99.21
2018,5,31,8,0,5.0,134.0,6.2,13.5,137.0,132.41,105.42
2018,5,31,8,15,24.5,193.5,6.2,13.65,209.5,203.52,163.86
2018,5,31,8,30,44.0,253.0,6.2,13.8,282.0,276.04,222.44
2018,5,31,8,45,57.0,283.5,6.25,13.95,323.5,317.6,255.36
2018,5,31,9,0,70.0,314.0,6.3,14.1,365.0,360.32,288.94
2018,5,31,9,15,122.0,344.0,6.35,14.25,439.0,437.32,350.26
2018,5,31,9,30,174.0,374.0,6.4,14.4,513.0,514.85,411.09
2018,5,31,9,45,240.5,379.0,6.5,14.5,579.5,587.08,467.93
2018,5,31,10,0,307.0,384.0,6.6,14.6,646.0,658.94,523.91
2018,5,31,10,15,409.0,358.5,6.65,14.65,719.5,739.33,587.11
2018,5,31,10,30,511.0,333.0,6.7,14.7,793.0,819.85,649.61
2018,5,31,10,45,613.0,285.5,6.8,14.75,849.0,881.4,698.2
2018,5,31,11,0,715.0,238.0,6.9,14.8,905.0,944.22,746.04
2018,5,31,11,15,756.5,216.0,6.9,14.85,930.5,973.39,766.46
2018,5,31,11,30,798.0,194.0,6.9,14.9,956.0,997.05,783.01
2018,5,31,11,45,833.0,177.0,6.95,14.95,976.5,1020.8,799.94
2018,5,31,12,0,868.0,160.0,7.0,15.0,997.0,1035.52,810.43
2018,5,31,12,15,879.0,154.0,6.95,15.0,1000.0,1040.56,813.71
2018,5,31,12,30,890.0,148.0,6.9,15.0,1003.0,1042.34,814.81
2018,5,31,12,45,883.0,150.5,6.85,15.0,992.0,1031.33,806.86
2018,5,31,13,0,876.0,153.0,6.8,15.0,981.0,1017.25,796.86
2018,5,31,13,15,874.0,151.0,6.75,15.0,965.0,1000.57,785.11
2018,5,31,13,30,872.0,149.0,6.7,15.0,949.0,980.85,771.25
2018,5,31,13,45,867.5,147.0,6.6,15.0,925.5,955.87,753.37
2018,5,31,14,0,863.0,145.0,6.5,15.0,902.0,928.14,733.57
2018,5,31,14,15,857.0,142.0,6.45,14.95,872.0,899.06,713.18
2018,5,31,14,30,851.0,139.0,6.4,14.9,842.0,863.64,688.06
2018,5,31,14,45,842.5,136.5,6.35,14.85,807.0,824.51,660.09
2018,5,31,15,0,834.0,134.0,6.3,14.8,772.0,783.55,630.58
2018,5,31,15,15,820.5,131.5,6.3,14.8,730.5,737.29,596.88
2018,5,31,15,30,807.0,129.0,6.3,14.8,689.0,690.04,561.03
2018,5,31,15,45,790.0,125.0,6.3,14.65,643.0,638.27,520.56
2018,5,31,16,0,773.0,121.0,6.3,14.5,597.0,586.33,479.04
2018,5,31,16,15,751.0,117.0,6.3,14.35,548.5,531.35,434.09
2018,5,31,16,30,729.0,113.0,6.3,14.2,500.0,477.42,388.85
2018,5,31,16,45,699.5,108.0,6.3,14.05,449.0,420.27,339.94
2018,5,31,17,0,670.0,103.0,6.3,13.9,398.0,365.3,291.71
2018,5,31,17,15,629.5,97.0,6.25,13.7,346.5,308.08,240.96
2018,5,31,17,30,589.0,91.0,6.2,13.5,295.0,254.77,192.99
2018,5,31,17,45,532.5,83.0,6.15,13.3,245.0,200.06,144.61
2018,5,31,18,0,476.0,75.0,6.1,13.1,195.0,151.53,102.76
2018,5,31,18,15,395.0,65.5,6.0,12.9,150.0,104.13,65.46
2018,5,31,18,30,314.0,56.0,5.9,12.7,105.0,66.54,39.81
2018,5,31,18,45,210.0,41.5,5.8,12.55,69.5,33.4,22.52
2018,5,31,19,0,106.0,27.0,5.7,12.4,34.0,22.4,2.83
2018,5,31,19,15,54.0,14.0,5.6,12.35,17.5,13.76,0.0
2018,5,31,19,30,2.0,1.0,5.5,12.3,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.4,12.25,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,4,45,21.5,5.5,4.0,11.95,6.0,0.0,0.0
2018,6,1,5,0,43.0,11.0,4.0,12.0,12.0,10.81,0.0
2018,6,1,5,15,143.5,26.0,3.95,12.15,40.0,20.54,3.45
2018,6,1,5,30,244.0,41.0,3.9,12.3,68.0,33.73,22.96
2018,6,1,5,45,315.5,52.0,3.8,12.4,105.5,63.83,37.4
2018,6,1,6,0,387.0,63.0,3.7,12.5,143.0,101.81,63.92
2018,6,1,6,15,474.0,70.0,3.6,12.7,194.5,147.36,99.44
2018,6,1,6,30,561.0,77.0,3.5,12.9,246.0,201.91,145.08
2018,6,1,6,45,606.5,83.0,3.35,13.15,296.5,253.22,190.73
2018,6,1,7,0,652.0,89.0,3.2,13.4,347.0,309.21,240.22
2018,6,1,7,15,686.5,93.0,3.1,13.7,398.0,363.31,287.65
2018,6,1,7,30,721.0,97.0,3.0,14.0,449.0,420.35,336.25
2018,6,1,7,45,747.0,100.5,2.85,14.3,499.0,475.92,382.22
2018,6,1,8,0,773.0,104.0,2.7,14.6,549.0,532.2,427.2
2018,6,1,8,15,793.0,106.5,2.65,15.0,596.5,585.08,468.25
2018,6,1,8,30,813.0,109.0,2.6,15.4,644.0,638.28,508.24
2018,6,1,8,45,829.0,111.0,2.5,15.8,688.0,688.24,544.38
2018,6,1,9,0,845.0,113.0,2.4,16.2,732.0,736.02,576.21
2018,6,1,9,15,861.5,112.0,2.4,16.5,772.0,781.56,606.46
2018,6,1,9,30,878.0,111.0,2.4,16.8,812.0,825.98,635.47
2018,6,1,9,45,893.0,108.5,2.4,17.15,847.0,866.24,661.08
2018,6,1,10,0,908.0,106.0,2.4,17.5,882.0,904.75,685.21
2018,6,1,10,15,913.5,107.5,2.5,17.75,909.0,936.76,705.88
2018,6,1,10,30,919.0,109.0,2.6,18.0,936.0,966.07,724.73
2018,6,1,10,45,923.0,110.0,2.65,18.25,956.5,990.6,739.91
2018,6,1,11,0,927.0,111.0,2.7,18.5,977.0,1012.09,753.12
2018,6,1,11,15,929.5,111.5,2.85,18.7,990.0,1028.44,764.11
2018,6,1,11,30,932.0,112.0,3.0,18.9,1003.0,1041.53,773.05
2018,6,1,11,45,933.5,112.0,3.1,19.15,1008.5,1049.79,778.3
2018,6,1,12,0,935.0,112.0,3.2,19.4,1014.0,1054.66,781.46
2018,6,1,12,15,934.5,112.0,3.35,19.5,1012.0,1054.13,782.05
2018,6,1,12,30,934.0,112.0,3.5,19.6,1010.0,1050.18,780.5
2018,6,1,12,45,931.5,112.0,3.65,19.75,1000.5,1040.87,775.3
2018,6,1,13,0,929.0,112.0,3.8,19.9,991.0,1028.23,767.94
2018,6,1,13,15,926.0,111.5,3.95,19.9,974.5,1011.33,758.19
2018,6,1,13,30,923.0,111.0,4.1,19.9,958.0,991.26,746.27
2018,6,1,13,45,918.0,109.5,4.3,19.95,934.0,965.24,730.38
2018,6,1,14,0,913.0,108.0,4.5,20.0,910.0,936.35,712.68
2018,6,1,14,15,906.0,107.0,4.65,19.9,880.0,903.5,692.31
2018,6,1,14,30,899.0,106.0,4.8,19.8,850.0,868.2,669.92
2018,6,1,14,45,889.5,104.5,4.95,19.75,813.5,828.11,643.62
2018,6,1,15,0,880.0,103.0,5.1,19.7,777.0,786.13,615.54
