Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,0,51.0,421.0,4.7,20.0,470.0,470.48,359.19
2018,6,11,13,15,51.0,414.0,4.9,20.0,462.0,462.31,353.82
2018,6,11,13,30,51.0,407.0,5.1,20.0,454.0,453.93,348.19
2018,6,11,13,45,149.0,375.0,5.3,19.95,508.0,516.39,399.6
2018,6,11,14,0,247.0,343.0,5.5,19.9,562.0,573.07,446.0
2018,6,11,14,15,509.5,248.5,5.6,19.85,680.5,705.4,552.81
2018,6,11,14,30,772.0,154.0,5.7,19.8,799.0,816.11,638.02
2018,6,11,14,45,819.5,132.0,5.85,19.7,791.0,805.99,632.05
2018,6,11,15,0,867.0,110.0,6.0,19.6,783.0,788.27,621.08
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,730.75,579.65
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,673.12,536.74
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,600.95,481.05
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,533.93,428.3
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,511.65,411.01
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,482.26,386.71
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,423.55,337.52
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,368.34,290.18
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,318.64,246.17
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,269.29,201.42
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,214.81,153.28
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,165.57,110.48
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,116.97,71.52
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,76.53,43.09
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,39.39,22.38
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,24.34,11.72
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,17.2,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,8.85,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,13.37,1.99
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,20.58,11.89
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,43.43,23.83
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,74.92,45.37
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,76.95,53.65
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,62.77,47.77
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,81.92,63.78
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,101.15,79.55
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,140.71,111.65
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,181.68,144.39
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,226.47,179.73
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,273.35,216.26
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,320.45,252.65
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,372.48,292.32
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,419.57,327.67
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,468.8,364.16
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,514.34,397.77
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,561.38,432.14
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,635.85,488.13
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,715.98,547.03
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,767.03,583.69
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,819.16,620.91
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,734.51,555.65
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,641.47,483.72
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,635.82,479.59
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,629.01,474.14
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,625.08,471.09
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,620.38,467.52
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,612.91,462.46
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,604.8,457.23
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,594.07,450.27
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,582.83,442.9
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,545.35,416.02
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,513.75,393.19
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,609.12,471.28
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,690.72,537.71
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,796.41,622.41
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,879.62,684.03
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,840.22,657.29
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,798.85,629.34
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,753.75,597.33
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,707.28,563.99
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,657.22,527.06
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,606.91,488.12
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,553.88,445.59
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,501.03,402.07
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,443.97,354.11
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,388.45,306.14
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,331.57,256.2
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,276.5,206.95
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,220.57,157.21
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,169.63,112.57
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,120.01,72.41
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,78.29,42.93
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,40.96,22.91
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,25.17,12.61
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,18.18,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.91,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,12.78,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,20.41,6.0
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,33.12,22.52
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,65.48,36.09
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,107.17,64.29
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,153.38,100.47
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,208.42,146.97
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,260.57,193.83
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,318.21,245.31
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,373.72,294.66
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,431.73,344.94
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,487.25,392.01
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,543.92,438.69
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,597.66,481.97
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,651.36,524.13
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,700.35,561.22
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,748.36,595.38
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,793.08,626.74
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,836.05,656.53
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,874.52,682.98
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,910.62,707.59
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,943.06,729.2
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,972.84,748.87
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,998.47,765.41
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,1021.04,779.82
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,1036.96,790.3
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,1049.6,798.63
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,1057.9,803.56
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,1062.8,806.28
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,1061.8,806.1
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,1057.38,803.69
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,1047.63,797.52
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,1034.63,789.19
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,1017.35,778.58
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,996.93,765.77
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,941.8,728.23
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,885.67,689.6
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,884.62,690.78
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,876.1,686.38
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,837.07,659.76
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,796.08,631.5
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,736.17,587.88
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,678.65,545.32
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,597.92,482.55
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,523.63,423.66
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,443.48,359.08
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,373.05,301.44
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,316.51,254.68
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,265.94,212.67
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,236.08,186.75
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,205.56,159.62
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,177.67,133.03
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,145.31,102.12
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,105.07,69.07
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,70.06,42.85
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,38.72,23.21
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,24.14,12.16
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,16.22,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.93,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,5.9,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,14.47,2.6
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,23.17,14.12
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,37.13,25.6
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,50.91,37.72
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,59.22,45.05
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,67.49,52.16
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,79.54,62.31
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,91.63,72.34
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,117.23,93.51
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,143.11,114.62
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,180.46,144.9
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,219.11,175.87
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,223.35,178.51
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,227.07,180.74
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,223.7,177.3
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,219.94,173.61
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,243.42,191.77
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,267.12,209.9
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,297.12,232.77
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,331.38,258.64
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,393.57,306.25
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,456.91,353.88
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,506.83,391.07
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,557.42,428.38
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,619.25,474.72
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,676.19,516.98
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,722.12,550.91
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,761.98,580.45
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,780.57,595.22
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,797.72,609.3
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,781.6,598.07
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,764.34,586.15
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,755.25,580.98
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,744.62,574.63
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,796.33,618.23
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,836.58,652.94
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,863.22,674.84
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,875.22,684.89
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,837.23,658.75
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,797.16,631.11
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,751.62,598.78
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,706.02,566.08
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,655.72,528.13
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,604.76,488.41
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,550.02,444.58
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,495.71,399.92
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,440.28,352.99
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,386.31,306.07
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,328.4,255.25
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,274.63,207.04
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,219.32,157.89
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,169.3,114.06
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,120.63,74.68
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,80.35,46.03
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,42.33,24.34
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,25.93,13.72
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,18.68,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.91,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.97,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.78,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,9.64,2.56
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,15.43,7.34
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,21.22,12.44
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,22.19,13.37
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,23.16,14.23
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,30.41,20.41
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,37.66,26.52
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,58.96,44.43
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,80.28,62.15
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,88.03,68.34
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,95.79,74.49
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,111.31,87.02
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,126.86,99.48
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,136.0,106.61
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,145.2,113.77
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,197.41,157.95
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,252.85,204.39
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,219.14,174.9
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,178.25,139.45
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,193.05,151.14
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,207.94,162.78
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,209.2,163.55
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,210.43,164.33
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,222.91,174.13
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,235.39,183.9
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,245.39,191.73
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,255.35,199.55
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,259.31,202.6
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,263.19,205.63
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,274.89,214.89
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,286.51,224.08
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,280.78,219.8
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,275.02,215.54
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,300.04,235.54
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,324.84,255.32
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,333.61,262.73
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,337.81,266.66
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,341.76,270.51
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,345.14,273.95
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,311.55,247.74
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,278.57,221.88
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,271.92,217.51
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,264.64,212.52
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,281.07,227.27
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,293.25,237.9
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,287.93,233.59
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,277.84,224.42
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,241.05,192.89
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,204.47,160.98
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,170.76,130.67
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,136.3,99.51
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,99.92,69.53
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,68.28,45.11
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,41.05,26.27
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,24.14,12.64
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,16.22,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,3.93,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,10.81,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,18.53,4.75
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,25.92,16.44
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,49.26,28.98
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,80.17,50.46
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,72.43,50.26
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,48.3,35.7
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,70.51,54.5
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,92.58,72.87
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,125.35,99.78
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,158.71,126.71
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,192.02,153.26
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,227.68,181.37
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,286.88,228.11
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,349.81,276.89
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,426.89,336.3
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,510.7,399.29
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,618.73,482.22
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,738.33,570.77
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,790.13,606.63
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,842.96,641.76
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,884.86,669.11
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,928.07,697.19
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,949.63,711.14
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,968.23,723.39
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,998.64,743.67
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,1032.67,766.19
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,1015.25,755.02
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,988.37,738.08
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,910.11,684.29
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,825.82,621.75
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,744.23,562.94
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,662.41,502.51
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,645.78,491.78
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,628.63,480.18
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,702.23,540.37
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,767.5,593.2
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,828.77,642.82
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,871.19,674.32
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,799.39,624.76
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,729.19,575.45
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,504.88,402.01
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,298.07,234.98
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,258.54,204.96
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,218.86,173.91
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,207.39,165.36
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,195.72,156.51
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,194.46,156.07
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,190.68,153.26
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,191.03,152.98
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,184.76,146.06
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,160.07,123.35
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,132.08,97.24
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,97.74,69.0
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,67.75,45.68
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,41.83,27.2
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,26.29,14.39
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,16.71,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,3.93,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,7.23,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,10.6,3.36
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,16.88,8.53
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,23.15,14.06
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,32.34,22.01
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,41.52,29.89
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,64.76,49.59
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,87.81,68.85
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,122.01,97.07
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,156.78,125.34
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,176.03,140.59
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,195.57,155.95
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,228.05,181.64
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,263.31,209.22
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,306.87,243.1
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,351.85,277.58
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,362.42,284.58
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,372.35,291.13
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,402.39,313.41
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,432.83,335.67
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,462.91,357.33
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,493.28,378.95
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,550.46,420.39
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,603.45,457.89
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,589.66,446.47
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,568.98,430.68
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,613.64,463.01
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,652.17,490.22
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,764.22,574.44
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,874.5,654.22
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,939.08,701.19
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,994.11,737.54
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,975.27,724.8
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,953.75,711.11
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,937.93,701.77
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,914.78,687.44
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,889.75,671.67
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,861.49,653.66
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,823.65,628.84
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,783.93,602.54
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,741.04,573.73
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,694.99,542.3
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,645.33,506.4
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,595.19,469.03
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,542.27,428.39
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,489.82,386.9
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,434.57,342.0
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,380.01,296.37
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,323.95,248.58
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,271.02,202.37
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,217.39,155.62
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,168.72,113.57
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,120.59,74.73
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,80.01,45.55
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,42.67,23.94
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,24.99,13.46
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,18.18,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,3.93,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,8.26,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,12.53,5.01
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,19.77,10.97
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,27.02,17.33
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,30.88,20.75
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,34.75,24.08
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,44.43,32.25
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,54.11,40.31
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,80.25,62.0
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,106.27,83.19
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,126.6,99.38
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,146.99,115.41
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,170.01,133.4
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,193.43,151.51
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,225.4,176.17
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,257.92,200.91
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,311.15,241.39
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,363.32,280.26
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,467.37,358.75
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,572.37,435.32
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,642.14,485.43
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,710.03,533.77
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,741.04,554.97
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,771.78,576.19
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,790.18,589.29
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,807.49,601.77
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,822.23,612.03
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,830.81,618.26
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,787.62,587.97
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,747.76,559.79
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,669.13,503.32
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,596.46,449.97
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,603.17,456.13
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,608.88,461.14
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,672.03,512.82
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,727.34,557.77
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,806.06,619.34
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,864.62,661.19
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,826.84,635.98
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,787.13,609.87
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,742.45,579.29
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,696.5,547.44
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,648.47,513.16
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,598.72,475.94
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,545.79,434.8
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,493.21,392.71
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,421.97,334.82
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,358.69,282.34
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,262.59,205.07
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,189.62,148.09
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,164.04,124.86
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,134.96,97.96
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,106.87,71.58
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,74.8,44.07
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,42.29,24.3
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,24.96,13.58
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,17.69,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,3.93,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,1.97,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,5.34,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,8.67,1.72
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,13.5,5.7
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,18.32,9.96
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,21.7,12.95
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,25.09,15.88
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,29.44,19.57
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,33.79,23.21
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,51.69,38.26
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,69.62,53.13
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,83.68,64.6
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,97.72,75.92
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,112.27,87.53
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,126.86,99.06
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,149.79,117.26
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,172.91,135.42
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,195.41,152.98
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,218.18,170.61
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,247.08,192.85
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,276.22,215.04
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,333.19,258.69
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,387.52,299.62
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,418.08,322.1
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,448.77,344.61
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,447.93,343.53
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,446.79,342.41
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,453.4,347.37
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,459.79,352.16
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,488.13,373.74
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,516.14,394.93
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,550.51,421.22
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,589.75,450.85
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,584.74,448.24
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,579.03,445.34
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,634.8,492.54
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,683.7,533.95
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,770.52,605.05
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,836.8,655.38
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,782.38,617.29
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,725.48,577.29
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,716.61,572.06
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,700.66,561.36
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,652.13,525.59
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,601.98,486.93
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,521.95,422.71
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,448.85,362.98
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,378.03,304.48
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,314.16,251.07
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,268.72,211.84
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,226.34,174.74
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,187.92,140.01
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,149.94,105.7
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,108.66,71.63
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,72.87,44.57
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,40.6,24.27
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,24.95,13.77
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,13.99,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,2.95,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,1.97,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,6.26,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,10.6,3.37
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,16.88,8.57
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,23.15,14.11
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,27.02,17.53
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,30.89,20.88
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,39.11,27.88
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,47.33,34.78
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,77.85,60.4
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,108.19,85.48
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,127.07,100.72
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,146.02,115.85
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,158.66,125.72
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,171.45,135.66
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,202.84,160.54
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,234.74,185.53
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,286.4,226.05
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,342.5,269.4
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,388.34,304.51
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,435.3,340.1
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,495.19,385.8
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,561.48,435.62
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,583.4,451.44
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,605.11,467.25
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,642.42,495.71
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,679.8,524.05
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,727.17,560.28
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,768.58,592.09
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,768.91,592.6
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,767.93,592.4
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,788.5,609.67
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,806.91,625.29
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,783.46,608.23
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,759.12,590.64
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,751.17,586.89
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,744.95,584.21
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,768.42,606.47
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,784.54,622.87
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,774.96,617.23
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,758.33,606.03
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,742.67,595.52
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,719.45,579.31
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,669.12,541.69
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,618.02,501.42
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,564.14,457.94
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,510.15,413.23
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,415.19,334.74
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,334.7,267.53
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,259.46,204.94
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,198.59,154.93
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,163.87,125.02
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,132.41,98.21
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,97.43,69.78
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,68.84,47.73
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,44.14,29.42
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,26.37,14.97
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,14.8,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,2.95,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,3.93,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,7.77,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,11.57,4.18
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,18.81,10.18
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,26.05,16.57
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,30.4,20.42
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,34.75,24.18
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,46.85,34.47
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,58.95,44.64
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,96.45,76.02
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,134.01,106.92
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,156.47,124.94
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,179.3,143.09
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,197.06,156.94
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,215.04,170.85
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,216.55,171.48
