Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,45,135.0,25.5,3.3,17.55,38.5,20.07,3.91
2018,8,9,19,0,51.0,10.0,3.3,17.1,11.0,9.83,0.0
2018,8,9,19,15,25.5,5.0,3.3,16.9,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,10,5,15,23.0,4.0,1.65,14.85,4.5,0.0,0.0
2018,8,10,5,30,46.0,8.0,1.7,15.1,9.0,7.86,0.0
2018,8,10,5,45,101.0,18.5,1.75,15.4,28.0,14.25,1.01
2018,8,10,6,0,156.0,29.0,1.8,15.7,47.0,32.16,16.07
2018,8,10,6,15,167.5,43.0,1.75,15.95,71.0,56.96,34.8
2018,8,10,6,30,179.0,57.0,1.7,16.2,95.0,83.46,56.82
2018,8,10,6,45,107.0,85.5,1.7,16.5,110.0,106.01,79.58
2018,8,10,7,0,35.0,114.0,1.7,16.8,125.0,119.7,93.83
2018,8,10,7,15,42.0,135.5,1.75,17.25,151.0,145.35,114.82
2018,8,10,7,30,49.0,157.0,1.8,17.7,177.0,171.87,136.16
2018,8,10,7,45,59.0,181.0,1.9,18.1,208.5,203.0,160.91
2018,8,10,8,0,69.0,205.0,2.0,18.5,240.0,235.27,186.18
2018,8,10,8,15,85.0,230.0,2.05,18.85,277.0,272.88,215.35
2018,8,10,8,30,101.0,255.0,2.1,19.2,314.0,312.08,245.31
2018,8,10,8,45,109.0,277.5,2.2,19.55,346.0,345.06,269.99
2018,8,10,9,0,117.0,300.0,2.3,19.9,378.0,382.43,297.66
2018,8,10,9,15,139.5,321.5,2.35,20.15,420.5,426.55,330.42
2018,8,10,9,30,162.0,343.0,2.4,20.4,463.0,472.22,363.85
2018,8,10,9,45,232.0,345.0,2.5,20.65,525.5,542.95,416.73
2018,8,10,10,0,302.0,347.0,2.6,20.9,588.0,613.21,468.32
2018,8,10,10,15,291.0,370.5,2.65,21.05,610.0,638.01,484.38
2018,8,10,10,30,280.0,394.0,2.7,21.2,632.0,661.24,499.47
2018,8,10,10,45,329.5,387.0,2.8,21.35,674.0,707.68,533.21
2018,8,10,11,0,379.0,380.0,2.9,21.5,716.0,755.02,567.11
2018,8,10,11,15,372.5,390.0,3.0,21.6,725.0,766.2,574.14
2018,8,10,11,30,366.0,400.0,3.1,21.7,734.0,775.7,580.29
2018,8,10,11,45,352.0,411.0,3.2,21.8,734.5,777.17,580.74
2018,8,10,12,0,338.0,422.0,3.3,21.9,735.0,776.94,580.11
2018,8,10,12,15,382.5,398.0,3.45,21.95,752.5,797.08,596.29
2018,8,10,12,30,427.0,374.0,3.6,22.0,770.0,822.05,615.52
2018,8,10,12,45,515.0,325.5,3.75,22.05,799.0,856.59,643.04
2018,8,10,13,0,603.0,277.0,3.9,22.1,828.0,888.77,668.76
2018,8,10,13,15,457.0,340.5,4.05,22.1,754.0,802.96,605.49
2018,8,10,13,30,311.0,404.0,4.2,22.1,680.0,715.1,540.18
2018,8,10,13,45,330.0,382.0,4.35,22.05,668.0,702.76,533.75
2018,8,10,14,0,349.0,360.0,4.5,22.0,656.0,688.38,525.58
2018,8,10,14,15,585.0,248.0,4.6,21.85,723.5,777.36,597.99
2018,8,10,14,30,821.0,136.0,4.7,21.7,791.0,841.12,647.04
2018,8,10,14,45,810.0,133.5,4.8,21.6,755.5,801.04,620.0
2018,8,10,15,0,799.0,131.0,4.9,21.5,720.0,759.24,591.97
2018,8,10,15,15,785.0,128.0,4.9,21.5,679.0,713.22,559.79
2018,8,10,15,30,771.0,125.0,4.9,21.5,638.0,666.19,525.47
2018,8,10,15,45,752.5,121.5,4.95,21.1,593.0,614.99,487.57
2018,8,10,16,0,734.0,118.0,5.0,20.7,548.0,563.92,448.71
2018,8,10,16,15,710.0,113.5,4.95,20.4,499.5,508.63,405.09
2018,8,10,16,30,686.0,109.0,4.9,20.1,451.0,454.39,361.13
2018,8,10,16,45,654.5,103.0,4.85,19.8,400.5,396.65,313.27
2018,8,10,17,0,623.0,97.0,4.8,19.5,350.0,341.34,266.17
2018,8,10,17,15,579.5,89.5,4.7,19.15,299.0,283.28,216.12
2018,8,10,17,30,536.0,82.0,4.6,18.8,248.0,229.57,169.1
2018,8,10,17,45,476.5,73.0,4.45,18.4,200.0,175.52,122.62
2018,8,10,18,0,417.0,64.0,4.3,18.0,152.0,128.2,83.12
2018,8,10,18,15,333.0,51.5,4.1,17.7,109.5,81.1,47.49
2018,8,10,18,30,249.0,39.0,3.9,17.4,67.0,44.57,23.43
2018,8,10,18,45,148.5,24.0,3.65,17.1,38.5,18.89,1.37
2018,8,10,19,0,48.0,9.0,3.4,16.8,10.0,8.85,0.0
2018,8,10,19,15,24.0,4.5,3.25,16.7,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.4,15.55,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.5,15.8,9.0,7.86,0.0
2018,8,11,5,45,132.5,24.0,2.6,16.0,37.0,18.88,1.69
2018,8,11,6,0,223.0,40.0,2.7,16.2,65.0,44.72,24.28
2018,8,11,6,15,300.5,54.5,2.7,16.45,107.0,81.07,49.05
2018,8,11,6,30,378.0,69.0,2.7,16.7,149.0,126.45,83.77
2018,8,11,6,45,434.0,80.5,2.7,16.95,196.5,173.25,122.92
2018,8,11,7,0,490.0,92.0,2.7,17.2,244.0,226.32,168.42
2018,8,11,7,15,525.0,102.0,2.75,17.55,292.0,278.28,213.66
2018,8,11,7,30,560.0,112.0,2.8,17.9,340.0,332.58,260.12
2018,8,11,7,45,597.0,119.0,2.9,18.2,391.5,388.0,306.62
2018,8,11,8,0,634.0,126.0,3.0,18.5,443.0,446.54,354.45
2018,8,11,8,15,657.5,133.0,3.1,18.8,491.0,500.46,397.54
2018,8,11,8,30,681.0,140.0,3.2,19.1,539.0,555.49,440.35
2018,8,11,8,45,698.5,146.0,3.25,19.4,584.0,606.44,478.88
2018,8,11,9,0,716.0,152.0,3.3,19.7,629.0,657.36,516.45
2018,8,11,9,15,728.0,158.5,3.4,19.9,669.5,704.46,550.71
2018,8,11,9,30,740.0,165.0,3.5,20.1,710.0,750.55,583.43
2018,8,11,9,45,748.0,170.0,3.55,20.3,744.0,790.6,610.37
2018,8,11,10,0,756.0,175.0,3.6,20.5,778.0,828.9,635.87
2018,8,11,10,15,765.0,178.0,3.7,20.6,807.5,861.5,657.71
2018,8,11,10,30,774.0,181.0,3.8,20.7,837.0,894.33,679.68
2018,8,11,10,45,780.0,183.5,3.85,20.85,859.5,921.6,697.35
2018,8,11,11,0,786.0,186.0,3.9,21.0,882.0,946.3,713.29
2018,8,11,11,15,790.5,187.0,4.0,21.05,897.5,965.32,725.96
2018,8,11,11,30,795.0,188.0,4.1,21.1,913.0,981.47,736.81
2018,8,11,11,45,798.0,188.5,4.2,21.1,921.5,992.66,744.55
2018,8,11,12,0,801.0,189.0,4.3,21.1,930.0,1000.78,750.37
2018,8,11,12,15,803.0,187.5,4.4,21.1,930.0,1002.74,752.15
2018,8,11,12,30,805.0,186.0,4.5,21.1,930.0,1001.53,752.13
2018,8,11,12,45,806.0,183.0,4.6,21.05,922.5,994.62,748.67
2018,8,11,13,0,807.0,180.0,4.7,21.0,915.0,984.56,743.17
2018,8,11,13,15,802.5,179.0,4.75,20.9,899.5,968.1,733.08
2018,8,11,13,30,798.0,178.0,4.8,20.8,884.0,948.74,721.06
2018,8,11,13,45,792.0,175.5,4.9,20.7,861.0,923.65,705.43
2018,8,11,14,0,786.0,173.0,5.0,20.6,838.0,895.96,687.89
2018,8,11,14,15,777.5,170.0,4.95,20.5,808.5,863.12,665.66
2018,8,11,14,30,769.0,167.0,4.9,20.4,779.0,828.14,641.84
2018,8,11,14,45,757.5,163.5,4.9,20.25,743.5,790.09,616.08
2018,8,11,15,0,746.0,160.0,4.9,20.1,708.0,748.44,587.47
2018,8,11,15,15,730.5,156.5,4.9,20.1,667.5,702.55,554.17
2018,8,11,15,30,715.0,153.0,4.9,20.1,627.0,655.92,519.36
2018,8,11,15,45,696.0,147.5,4.8,19.75,582.0,604.51,480.61
2018,8,11,16,0,677.0,142.0,4.7,19.4,537.0,553.21,441.08
2018,8,11,16,15,653.0,135.5,4.65,19.15,489.0,498.57,397.95
2018,8,11,16,30,629.0,129.0,4.6,18.9,441.0,445.09,354.64
2018,8,11,16,45,596.5,120.5,4.55,18.7,390.5,387.33,306.83
2018,8,11,17,0,564.0,112.0,4.5,18.5,340.0,332.23,260.06
2018,8,11,17,15,520.0,103.0,4.45,18.2,290.0,274.51,210.61
2018,8,11,17,30,476.0,94.0,4.4,17.9,240.0,222.66,165.48
2018,8,11,17,45,417.5,82.5,4.35,17.65,192.5,169.98,120.4
2018,8,11,18,0,359.0,71.0,4.3,17.4,145.0,123.88,82.1
2018,8,11,18,15,281.0,55.5,4.25,17.15,103.5,78.84,47.88
2018,8,11,18,30,203.0,40.0,4.2,16.9,62.0,42.91,23.35
2018,8,11,18,45,116.5,24.0,4.15,16.7,35.0,18.98,0.0
2018,8,11,19,0,30.0,8.0,4.1,16.5,8.0,7.86,0.0
2018,8,11,19,15,15.0,4.0,4.05,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.6,15.25,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.6,15.5,8.0,7.86,0.0
2018,8,12,5,45,106.0,24.0,2.65,15.75,34.0,18.94,0.0
2018,8,12,6,0,181.0,40.0,2.7,16.0,60.0,42.63,23.68
2018,8,12,6,15,244.5,56.0,2.65,16.25,98.0,76.46,47.59
2018,8,12,6,30,308.0,72.0,2.6,16.5,136.0,117.74,79.56
2018,8,12,6,45,298.5,89.0,2.5,16.8,165.5,151.49,109.98
2018,8,12,7,0,289.0,106.0,2.4,17.1,195.0,183.25,138.89
2018,8,12,7,15,371.0,117.0,2.4,17.35,253.0,240.09,185.84
2018,8,12,7,30,453.0,128.0,2.4,17.6,311.0,304.98,239.31
2018,8,12,7,45,526.0,131.0,2.35,17.9,371.5,366.49,289.67
2018,8,12,8,0,599.0,134.0,2.3,18.2,432.0,436.78,345.93
2018,8,12,8,15,629.5,139.5,2.35,18.5,481.5,491.3,389.02
2018,8,12,8,30,660.0,145.0,2.4,18.8,531.0,547.66,432.45
2018,8,12,8,45,593.5,178.5,2.4,19.1,546.5,571.09,448.67
2018,8,12,9,0,527.0,212.0,2.4,19.4,562.0,585.18,457.35
2018,8,12,9,15,435.5,261.0,2.5,19.65,562.5,591.33,459.31
2018,8,12,9,30,344.0,310.0,2.6,19.9,563.0,584.39,451.33
2018,8,12,9,45,333.5,330.5,2.65,20.15,585.5,610.66,469.22
2018,8,12,10,0,323.0,351.0,2.7,20.4,608.0,635.21,485.42
2018,8,12,10,15,289.0,374.0,2.8,20.55,610.5,640.07,487.18
2018,8,12,10,30,255.0,397.0,2.9,20.7,613.0,642.01,486.91
2018,8,12,10,45,208.5,414.0,2.95,20.85,593.5,617.11,467.17
2018,8,12,11,0,162.0,431.0,3.0,21.0,574.0,595.52,449.75
2018,8,12,11,15,138.0,436.5,3.1,21.1,560.0,581.36,438.72
2018,8,12,11,30,114.0,442.0,3.2,21.2,546.0,565.88,426.66
2018,8,12,11,45,102.0,442.0,3.3,21.25,535.5,548.0,413.54
2018,8,12,12,0,90.0,442.0,3.4,21.3,525.0,536.78,405.14
2018,8,12,12,15,91.5,442.0,3.5,21.3,526.5,538.47,406.66
2018,8,12,12,30,93.0,442.0,3.6,21.3,528.0,539.73,407.86
2018,8,12,12,45,99.5,441.0,3.75,21.3,532.0,544.43,411.92
2018,8,12,13,0,106.0,440.0,3.9,21.3,536.0,548.59,415.61
2018,8,12,13,15,109.0,432.5,4.1,21.2,530.0,542.02,411.74
2018,8,12,13,30,112.0,425.0,4.3,21.1,524.0,541.75,412.46
2018,8,12,13,45,164.0,397.0,4.5,21.0,537.5,558.01,427.57
2018,8,12,14,0,216.0,369.0,4.7,20.9,551.0,571.39,440.46
2018,8,12,14,15,499.0,262.0,4.85,20.75,663.0,713.84,554.79
2018,8,12,14,30,782.0,155.0,5.0,20.6,775.0,826.06,641.34
2018,8,12,14,45,773.0,151.0,5.1,20.45,740.5,787.22,614.64
2018,8,12,15,0,764.0,147.0,5.2,20.3,706.0,746.63,587.15
2018,8,12,15,15,748.5,143.5,5.2,20.3,665.0,701.33,554.69
2018,8,12,15,30,733.0,140.0,5.2,20.3,624.0,653.95,519.14
2018,8,12,15,45,671.0,142.5,5.3,19.85,561.0,582.32,465.02
2018,8,12,16,0,609.0,145.0,5.4,19.4,498.0,514.75,412.76
2018,8,12,16,15,507.0,147.0,5.4,19.1,423.5,427.64,343.47
2018,8,12,16,30,405.0,149.0,5.4,18.8,349.0,351.9,282.14
2018,8,12,16,45,402.5,136.0,5.4,18.55,316.0,314.87,251.12
2018,8,12,17,0,400.0,123.0,5.4,18.3,283.0,277.58,218.89
2018,8,12,17,15,376.5,110.0,5.35,17.95,243.5,233.24,180.52
2018,8,12,17,30,353.0,97.0,5.3,17.6,204.0,191.24,143.64
2018,8,12,17,45,330.5,80.0,5.2,17.25,165.0,148.11,105.82
2018,8,12,18,0,308.0,63.0,5.1,16.9,126.0,107.57,70.94
2018,8,12,18,15,275.0,50.0,4.95,16.7,94.0,72.45,43.0
2018,8,12,18,30,242.0,37.0,4.8,16.5,62.0,41.14,21.09
2018,8,12,18,45,143.0,22.5,4.65,16.3,35.0,17.8,0.0
2018,8,12,19,0,44.0,8.0,4.5,16.1,8.0,7.86,0.0
2018,8,12,19,15,22.0,4.0,4.3,16.0,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,1.5,2.75,14.65,1.5,0.0,0.0
2018,8,13,5,30,6.0,3.0,2.8,14.9,3.0,2.95,0.0
2018,8,13,5,45,3.0,11.0,2.9,15.15,11.0,10.61,0.0
2018,8,13,6,0,0.0,19.0,3.0,15.4,19.0,18.33,8.93
2018,8,13,6,15,6.0,32.0,3.0,15.65,33.0,31.5,20.33
2018,8,13,6,30,12.0,45.0,3.0,15.9,47.0,45.43,32.16
2018,8,13,6,45,6.0,61.5,2.95,16.1,62.5,60.65,45.5
2018,8,13,7,0,0.0,78.0,2.9,16.3,78.0,75.29,58.08
2018,8,13,7,15,0.0,89.0,2.85,16.5,89.0,86.0,66.92
2018,8,13,7,30,0.0,100.0,2.8,16.7,100.0,96.71,75.61
2018,8,13,7,45,0.5,118.5,2.75,16.95,118.5,114.95,90.34
2018,8,13,8,0,1.0,137.0,2.7,17.2,137.0,133.3,104.94
2018,8,13,8,15,4.5,162.0,2.7,17.45,164.5,159.76,125.96
2018,8,13,8,30,8.0,187.0,2.7,17.7,192.0,186.67,147.06
2018,8,13,8,45,12.5,207.5,2.7,17.95,215.5,210.21,165.27
2018,8,13,9,0,17.0,228.0,2.7,18.2,239.0,234.2,183.65
2018,8,13,9,15,25.0,257.5,2.75,18.35,275.0,270.1,211.31
2018,8,13,9,30,33.0,287.0,2.8,18.5,311.0,311.16,242.59
2018,8,13,9,45,67.0,326.5,2.8,18.7,378.5,380.42,295.63
2018,8,13,10,0,101.0,366.0,2.8,18.9,446.0,452.17,349.36
2018,8,13,10,15,139.5,387.0,2.85,19.05,502.0,516.85,397.32
2018,8,13,10,30,178.0,408.0,2.9,19.2,558.0,577.8,441.88
2018,8,13,10,45,215.0,414.5,2.95,19.35,600.5,623.78,475.26
2018,8,13,11,0,252.0,421.0,3.0,19.5,643.0,677.31,513.63
2018,8,13,11,15,252.0,429.0,3.1,19.5,654.5,690.61,522.68
2018,8,13,11,30,252.0,437.0,3.2,19.5,666.0,702.85,531.28
2018,8,13,11,45,260.5,439.5,3.25,19.55,678.0,716.67,541.09
2018,8,13,12,0,269.0,442.0,3.3,19.6,690.0,729.44,550.19
2018,8,13,12,15,246.5,446.5,3.45,19.55,673.5,712.31,537.96
2018,8,13,12,30,224.0,451.0,3.6,19.5,657.0,686.72,519.97
2018,8,13,12,45,213.5,448.0,3.7,19.45,643.0,671.7,509.66
2018,8,13,13,0,203.0,445.0,3.8,19.4,629.0,655.9,498.71
2018,8,13,13,15,194.0,437.5,3.95,19.3,611.0,636.24,485.3
2018,8,13,13,30,185.0,430.0,4.1,19.2,593.0,616.05,471.44
2018,8,13,13,45,212.5,401.5,4.25,19.1,584.0,607.53,467.48
2018,8,13,14,0,240.0,373.0,4.4,19.0,575.0,603.21,466.63
2018,8,13,14,15,498.0,271.0,4.5,18.85,671.0,721.77,562.76
2018,8,13,14,30,756.0,169.0,4.6,18.7,767.0,819.7,639.31
2018,8,13,14,45,746.0,164.0,4.7,18.55,731.5,779.57,611.67
2018,8,13,15,0,736.0,159.0,4.8,18.4,696.0,737.84,583.31
2018,8,13,15,15,720.0,155.5,4.8,18.4,655.5,691.9,549.55
2018,8,13,15,30,704.0,152.0,4.8,18.4,615.0,645.29,514.47
2018,8,13,15,45,664.0,149.5,4.85,18.0,561.0,583.91,468.1
2018,8,13,16,0,624.0,147.0,4.9,17.6,507.0,524.65,422.25
2018,8,13,16,15,506.0,151.5,4.9,17.4,426.5,430.75,347.29
2018,8,13,16,30,388.0,156.0,4.9,17.2,346.0,349.82,281.56
2018,8,13,16,45,335.0,149.0,4.9,16.95,300.0,295.3,236.63
2018,8,13,17,0,282.0,142.0,4.9,16.7,254.0,248.67,197.64
2018,8,13,17,15,252.0,125.0,4.9,16.45,214.0,205.27,160.81
2018,8,13,17,30,222.0,108.0,4.9,16.2,174.0,165.1,126.43
2018,8,13,17,45,210.0,88.5,4.9,15.95,141.5,129.72,95.47
2018,8,13,18,0,198.0,69.0,4.9,15.7,109.0,95.79,66.12
2018,8,13,18,15,152.5,52.5,4.85,15.55,78.0,63.03,40.38
2018,8,13,18,30,107.0,36.0,4.8,15.4,47.0,35.69,19.87
2018,8,13,18,45,57.0,20.5,4.7,15.2,26.0,17.22,0.0
2018,8,13,19,0,7.0,5.0,4.6,15.0,5.0,4.91,0.0
2018,8,13,19,15,3.5,2.5,4.55,14.95,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.6,15.25,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.6,15.4,6.0,5.9,0.0
2018,8,14,5,45,41.0,19.5,3.6,15.55,23.0,17.41,0.0
2018,8,14,6,0,66.0,33.0,3.6,15.7,40.0,33.11,18.85
2018,8,14,6,15,131.0,54.5,3.6,15.85,78.0,63.74,41.79
2018,8,14,6,30,196.0,76.0,3.6,16.0,116.0,103.24,72.43
2018,8,14,6,45,98.0,75.5,3.65,16.15,95.5,94.26,70.18
2018,8,14,7,0,0.0,75.0,3.7,16.3,75.0,72.41,55.64
2018,8,14,7,15,0.0,78.0,3.65,16.45,78.0,75.39,58.07
2018,8,14,7,30,0.0,81.0,3.6,16.6,81.0,78.32,60.35
2018,8,14,7,45,0.0,85.0,3.6,16.75,85.0,82.21,63.36
2018,8,14,8,0,0.0,89.0,3.6,16.9,89.0,86.1,66.32
2018,8,14,8,15,0.0,106.0,3.6,17.05,106.0,102.64,79.66
2018,8,14,8,30,0.0,123.0,3.6,17.2,123.0,119.24,92.9
2018,8,14,8,45,1.5,147.0,3.6,17.35,148.0,143.7,112.41
2018,8,14,9,0,3.0,171.0,3.6,17.5,173.0,168.38,131.88
2018,8,14,9,15,4.5,184.0,3.6,17.65,187.0,182.44,142.7
2018,8,14,9,30,6.0,197.0,3.6,17.8,201.0,196.64,153.59
2018,8,14,9,45,15.5,240.0,3.6,17.95,252.0,247.14,193.21
2018,8,14,10,0,25.0,283.0,3.6,18.1,303.0,303.39,236.59
2018,8,14,10,15,24.5,293.5,3.65,18.2,313.5,314.68,244.68
2018,8,14,10,30,24.0,304.0,3.7,18.3,324.0,325.88,252.81
2018,8,14,10,45,29.0,328.0,3.75,18.45,353.0,355.89,275.41
2018,8,14,11,0,34.0,352.0,3.8,18.6,382.0,386.12,297.94
2018,8,14,11,15,32.0,352.5,3.9,18.65,381.0,385.51,297.13
2018,8,14,11,30,30.0,353.0,4.0,18.7,380.0,384.69,296.3
2018,8,14,11,45,29.0,352.5,4.05,18.75,379.0,383.62,295.33
2018,8,14,12,0,28.0,352.0,4.1,18.8,378.0,382.36,294.27
2018,8,14,12,15,30.5,361.0,4.2,18.8,389.0,394.2,303.33
2018,8,14,12,30,33.0,370.0,4.3,18.8,400.0,405.86,312.31
2018,8,14,12,45,37.5,374.0,4.45,18.8,408.0,414.12,318.97
2018,8,14,13,0,42.0,378.0,4.6,18.8,416.0,422.11,325.48
2018,8,14,13,15,65.5,396.0,4.65,18.75,454.0,462.53,357.0
2018,8,14,13,30,89.0,414.0,4.7,18.7,492.0,501.96,387.49
2018,8,14,13,45,92.5,404.0,4.8,18.65,483.5,492.66,381.21
2018,8,14,14,0,96.0,394.0,4.9,18.6,475.0,482.88,374.74
2018,8,14,14,15,80.0,370.5,4.9,18.5,436.0,441.71,343.84
2018,8,14,14,30,64.0,347.0,4.9,18.4,397.0,401.31,313.33
2018,8,14,14,45,56.0,325.0,4.95,18.3,367.5,369.83,289.74
2018,8,14,15,0,48.0,303.0,5.0,18.2,338.0,338.85,266.3
2018,8,14,15,15,55.5,290.0,5.0,18.2,328.0,328.83,259.33
2018,8,14,15,30,63.0,277.0,5.0,18.2,318.0,318.06,251.65
2018,8,14,15,45,167.5,239.0,4.95,17.9,337.5,346.74,277.41
2018,8,14,16,0,272.0,201.0,4.9,17.6,357.0,364.55,293.6
2018,8,14,16,15,194.0,199.0,4.9,17.4,305.0,303.13,243.72
2018,8,14,16,30,116.0,197.0,4.9,17.2,253.0,252.18,202.26
2018,8,14,16,45,129.5,176.0,4.85,17.05,232.0,230.2,184.46
2018,8,14,17,0,143.0,155.0,4.8,16.9,211.0,206.68,164.72
2018,8,14,17,15,150.5,133.0,4.8,16.65,184.5,178.68,140.78
2018,8,14,17,30,158.0,111.0,4.8,16.4,158.0,149.83,115.49
2018,8,14,17,45,119.5,91.0,4.8,16.2,122.5,112.5,84.41
2018,8,14,18,0,81.0,71.0,4.8,16.0,87.0,79.75,57.67
2018,8,14,18,15,49.5,51.5,4.75,15.85,60.5,52.79,35.97
2018,8,14,18,30,18.0,32.0,4.7,15.7,34.0,30.55,17.47
2018,8,14,18,45,9.0,17.5,4.65,15.55,18.5,16.34,0.0
2018,8,14,19,0,0.0,3.0,4.6,15.4,3.0,2.95,0.0
2018,8,14,19,15,0.0,1.5,4.55,15.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,3.0,15.45,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,3.0,15.6,3.0,2.95,0.0
2018,8,15,5,45,4.5,9.5,3.0,15.8,9.5,9.23,0.0
2018,8,15,6,0,0.0,16.0,3.0,16.0,16.0,15.43,6.43
2018,8,15,6,15,0.0,27.0,3.0,16.15,27.0,26.06,15.97
2018,8,15,6,30,0.0,38.0,3.0,16.3,38.0,36.7,25.25
2018,8,15,6,45,0.0,50.5,3.0,16.5,50.5,48.79,35.66
2018,8,15,7,0,0.0,63.0,3.0,16.7,63.0,60.88,45.9
2018,8,15,7,15,0.0,77.0,2.95,16.9,77.0,74.42,57.17
2018,8,15,7,30,0.0,91.0,2.9,17.1,91.0,88.01,68.29
2018,8,15,7,45,0.0,106.0,2.85,17.25,106.0,102.6,80.1
2018,8,15,8,0,0.0,121.0,2.8,17.4,121.0,117.24,91.77
2018,8,15,8,15,3.5,150.5,2.8,17.6,152.5,148.0,116.45
2018,8,15,8,30,7.0,180.0,2.8,17.8,184.0,179.25,141.15
2018,8,15,8,45,11.0,202.0,2.75,18.0,209.0,203.89,160.27
2018,8,15,9,0,15.0,224.0,2.7,18.2,234.0,228.94,179.52
2018,8,15,9,15,23.5,253.0,2.75,18.4,269.5,264.62,207.04
2018,8,15,9,30,32.0,282.0,2.8,18.6,305.0,305.52,238.23
2018,8,15,9,45,46.5,311.5,2.8,18.8,347.0,348.75,270.94
2018,8,15,10,0,61.0,341.0,2.8,19.0,389.0,393.04,304.0
2018,8,15,10,15,90.5,371.5,2.9,19.1,446.0,452.36,348.64
2018,8,15,10,30,120.0,402.0,3.0,19.2,503.0,519.62,398.33
2018,8,15,10,45,128.5,415.0,3.1,19.35,525.5,544.49,415.95
2018,8,15,11,0,137.0,428.0,3.2,19.5,548.0,569.24,433.65
2018,8,15,11,15,124.0,431.5,3.3,19.55,541.5,563.2,428.56
2018,8,15,11,30,111.0,435.0,3.4,19.6,535.0,556.22,422.97
2018,8,15,11,45,151.0,441.5,3.55,19.65,579.0,603.75,458.92
2018,8,15,12,0,191.0,448.0,3.7,19.7,623.0,651.18,494.25
2018,8,15,12,15,290.0,416.5,3.8,19.75,682.0,724.47,549.93
2018,8,15,12,30,389.0,385.0,3.9,19.8,741.0,788.94,598.64
2018,8,15,12,45,596.0,273.5,4.0,19.8,813.5,883.26,671.97
2018,8,15,13,0,803.0,162.0,4.1,19.8,886.0,959.87,726.71
2018,8,15,13,15,841.0,139.0,4.15,19.75,886.0,955.86,724.24
2018,8,15,13,30,879.0,116.0,4.2,19.7,886.0,953.42,723.58
2018,8,15,13,45,874.0,115.0,4.25,19.65,863.5,929.26,708.01
2018,8,15,14,0,869.0,114.0,4.3,19.6,841.0,902.19,690.53
2018,8,15,14,15,862.0,112.0,4.35,19.5,811.5,869.59,669.2
2018,8,15,14,30,855.0,110.0,4.4,19.4,782.0,834.51,646.18
2018,8,15,14,45,845.5,107.5,4.4,19.3,746.0,794.59,619.17
2018,8,15,15,0,836.0,105.0,4.4,19.2,710.0,752.75,590.53
2018,8,15,15,15,822.5,103.0,4.4,19.2,669.0,708.91,559.89
2018,8,15,15,30,809.0,101.0,4.4,19.2,628.0,661.49,525.89
2018,8,15,15,45,791.5,98.0,4.45,18.85,582.5,609.59,487.08
2018,8,15,16,0,774.0,95.0,4.5,18.5,537.0,557.45,446.94
2018,8,15,16,15,751.0,91.5,4.45,18.3,488.5,501.87,402.39
2018,8,15,16,30,728.0,88.0,4.4,18.1,440.0,447.17,357.29
2018,8,15,16,45,697.0,83.5,4.4,17.9,389.5,388.78,308.12
2018,8,15,17,0,666.0,79.0,4.4,17.7,339.0,332.99,259.75
2018,8,15,17,15,622.5,73.5,4.35,17.45,288.0,274.82,208.68
2018,8,15,17,30,579.0,68.0,4.3,17.2,237.0,220.96,160.7
2018,8,15,17,45,515.5,60.5,4.3,17.0,188.5,165.63,112.7
2018,8,15,18,0,452.0,53.0,4.3,16.8,140.0,117.48,72.63
2018,8,15,18,15,358.0,42.5,4.25,16.6,98.0,71.12,38.74
2018,8,15,18,30,264.0,32.0,4.2,16.4,56.0,35.87,16.53
2018,8,15,18,45,149.5,18.5,4.1,16.25,30.5,14.66,0.0
2018,8,15,19,0,35.0,5.0,4.0,16.1,5.0,4.91,0.0
2018,8,15,19,15,17.5,2.5,3.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,6.0,2.0,2.45,15.05,2.0,0.0,0.0
2018,8,16,5,30,12.0,4.0,2.5,15.3,4.0,3.93,0.0
2018,8,16,5,45,12.5,12.5,2.55,15.55,13.0,12.16,0.0
2018,8,16,6,0,13.0,21.0,2.6,15.8,22.0,20.87,10.27
2018,8,16,6,15,41.5,36.0,2.55,16.0,43.5,38.39,24.46
2018,8,16,6,30,70.0,51.0,2.5,16.2,65.0,60.03,41.77
2018,8,16,6,45,35.0,67.0,2.45,16.45,74.0,72.25,54.02
2018,8,16,7,0,0.0,83.0,2.4,16.7,83.0,80.1,61.99
2018,8,16,7,15,1.0,103.5,2.4,16.9,104.0,100.34,78.74
2018,8,16,7,30,2.0,124.0,2.4,17.1,125.0,120.78,95.36
2018,8,16,7,45,16.5,151.0,2.35,17.35,159.0,153.69,121.87
2018,8,16,8,0,31.0,178.0,2.3,17.6,193.0,190.02,150.83
2018,8,16,8,15,90.0,214.0,2.25,17.85,264.5,259.94,206.6
2018,8,16,8,30,149.0,250.0,2.2,18.1,336.0,339.14,268.49
2018,8,16,8,45,307.5,235.5,2.2,18.3,431.5,437.92,346.33
2018,8,16,9,0,466.0,221.0,2.2,18.5,527.0,551.74,433.51
2018,8,16,9,15,654.0,163.5,2.15,18.75,622.5,654.2,511.06
2018,8,16,9,30,842.0,106.0,2.1,19.0,718.0,762.99,587.82
2018,8,16,9,45,851.0,108.5,2.05,19.25,753.5,804.31,613.51
2018,8,16,10,0,860.0,111.0,2.0,19.5,789.0,843.62,638.02
2018,8,16,10,15,868.5,112.0,2.0,19.7,818.5,878.73,659.96
2018,8,16,10,30,877.0,113.0,2.0,19.9,848.0,911.38,680.11
2018,8,16,10,45,883.0,113.5,1.95,20.15,870.5,938.58,695.83
2018,8,16,11,0,889.0,114.0,1.9,20.4,893.0,962.87,709.57
2018,8,16,11,15,892.5,115.0,2.05,20.6,908.5,982.22,722.61
2018,8,16,11,30,896.0,116.0,2.2,20.8,924.0,998.33,733.64
2018,8,16,11,45,898.5,115.5,2.3,21.0,931.5,1008.58,740.38
2018,8,16,12,0,901.0,115.0,2.4,21.2,939.0,1015.43,745.07
2018,8,16,12,15,900.0,116.0,2.55,21.25,938.5,1016.9,747.33
2018,8,16,12,30,899.0,117.0,2.7,21.3,938.0,1014.91,747.44
2018,8,16,12,45,889.0,121.0,2.9,21.35,927.0,1003.71,742.01
2018,8,16,13,0,879.0,125.0,3.1,21.4,916.0,989.26,734.42
2018,8,16,13,15,882.5,120.5,3.2,21.3,902.5,975.9,727.15
2018,8,16,13,30,886.0,116.0,3.3,21.2,889.0,959.11,717.6
2018,8,16,13,45,881.0,115.0,3.45,21.1,866.5,934.74,703.23
2018,8,16,14,0,876.0,114.0,3.6,21.0,844.0,907.43,686.77
2018,8,16,14,15,869.0,111.5,3.7,20.85,814.0,874.05,665.79
2018,8,16,14,30,862.0,109.0,3.8,20.7,784.0,838.16,642.85
2018,8,16,14,45,853.0,106.5,3.9,20.55,748.0,798.34,616.84
2018,8,16,15,0,844.0,104.0,4.0,20.4,712.0,756.53,589.07
2018,8,16,15,15,830.5,101.5,4.0,20.4,670.5,709.7,556.56
2018,8,16,15,30,817.0,99.0,4.0,20.4,629.0,663.44,523.78
2018,8,16,15,45,800.0,96.0,4.1,20.0,583.5,611.46,485.39
2018,8,16,16,0,783.0,93.0,4.2,19.6,538.0,559.17,445.56
2018,8,16,16,15,761.0,89.5,4.2,19.35,489.5,503.66,401.54
2018,8,16,16,30,739.0,86.0,4.2,19.1,441.0,448.9,356.77
2018,8,16,16,45,708.0,82.0,4.2,18.8,390.0,390.44,307.86
2018,8,16,17,0,677.0,78.0,4.2,18.5,339.0,334.57,259.66
2018,8,16,17,15,633.5,72.0,4.2,18.2,287.5,275.32,207.91
2018,8,16,17,30,590.0,66.0,4.2,17.9,236.0,220.4,159.19
2018,8,16,17,45,527.0,58.0,4.15,17.55,187.0,164.17,110.58
2018,8,16,18,0,464.0,50.0,4.1,17.2,138.0,115.07,69.9
2018,8,16,18,15,368.5,40.5,4.0,17.0,96.5,69.09,36.68
2018,8,16,18,30,273.0,31.0,3.9,16.8,55.0,34.41,15.12
2018,8,16,18,45,155.0,18.5,3.75,16.55,30.0,18.18,0.0
2018,8,16,19,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.5,16.25,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,17,5,15,21.5,3.0,1.5,15.15,3.0,0.0,0.0
2018,8,17,5,30,43.0,6.0,1.5,15.4,6.0,5.9,0.0
2018,8,17,5,45,77.5,13.0,1.55,15.65,18.5,10.02,0.0
2018,8,17,6,0,112.0,20.0,1.6,15.9,31.0,21.26,8.26
2018,8,17,6,15,136.0,33.0,1.55,16.15,54.0,43.54,24.87
2018,8,17,6,30,160.0,46.0,1.5,16.4,77.0,68.93,45.25
2018,8,17,6,45,80.0,62.5,1.45,16.65,78.0,77.8,56.88
2018,8,17,7,0,0.0,79.0,1.4,16.9,79.0,76.26,58.7
2018,8,17,7,15,2.5,104.0,1.3,17.2,105.0,101.33,79.37
2018,8,17,7,30,5.0,129.0,1.2,17.5,131.0,126.81,99.97
2018,8,17,7,45,16.5,154.5,1.15,17.8,162.5,157.12,124.09
2018,8,17,8,0,28.0,180.0,1.1,18.1,194.0,190.58,150.37
2018,8,17,8,15,46.5,208.5,1.1,18.45,234.0,230.81,181.65
2018,8,17,8,30,65.0,237.0,1.1,18.8,274.0,273.01,213.92
2018,8,17,8,45,94.0,265.5,1.05,19.1,324.0,323.79,252.3
2018,8,17,9,0,123.0,294.0,1.0,19.4,374.0,381.28,294.78
2018,8,17,9,15,148.0,315.5,1.1,19.7,418.0,427.47,328.6
2018,8,17,9,30,173.0,337.0,1.2,20.0,462.0,475.41,363.3
2018,8,17,9,45,191.0,353.5,1.25,20.35,498.0,514.06,390.41
2018,8,17,10,0,209.0,370.0,1.3,20.7,534.0,553.44,417.75
2018,8,17,10,15,240.0,379.5,1.4,20.9,575.0,603.51,453.17
2018,8,17,10,30,271.0,389.0,1.5,21.1,616.0,648.85,484.9
2018,8,17,10,45,347.5,371.0,1.6,21.35,670.0,708.34,527.71
2018,8,17,11,0,424.0,353.0,1.7,21.6,724.0,776.12,575.24
2018,8,17,11,15,558.5,288.0,1.8,21.7,785.0,846.57,626.71
2018,8,17,11,30,693.0,223.0,1.9,21.8,846.0,920.4,678.17
2018,8,17,11,45,784.0,176.5,2.0,21.9,887.0,964.4,706.7
2018,8,17,12,0,875.0,130.0,2.1,22.0,928.0,1004.6,732.97
2018,8,17,12,15,902.5,115.0,2.25,22.05,938.0,1017.68,742.51
2018,8,17,12,30,930.0,100.0,2.4,22.1,948.0,1027.1,750.05
2018,8,17,12,45,928.0,100.0,2.55,22.15,939.5,1019.39,746.61
2018,8,17,13,0,926.0,100.0,2.7,22.2,931.0,1008.15,741.03
2018,8,17,13,15,923.0,99.5,2.8,22.15,915.5,991.97,732.04
2018,8,17,13,30,920.0,99.0,2.9,22.1,900.0,972.43,720.86
2018,8,17,13,45,915.5,98.0,3.0,22.1,877.0,947.73,706.08
2018,8,17,14,0,911.0,97.0,3.1,22.1,854.0,919.95,689.16
2018,8,17,14,15,904.5,95.5,3.2,22.0,824.0,886.99,668.83
2018,8,17,14,30,898.0,94.0,3.3,21.9,794.0,851.38,646.47
2018,8,17,14,45,888.5,92.0,3.35,21.8,757.5,810.37,619.8
2018,8,17,15,0,879.0,90.0,3.4,21.7,721.0,767.31,591.38
2018,8,17,15,15,866.5,88.5,3.4,21.7,679.5,720.78,559.65
2018,8,17,15,30,854.0,87.0,3.4,21.7,638.0,672.91,526.54
2018,8,17,15,45,837.5,85.0,3.4,21.35,592.0,620.91,488.5
2018,8,17,16,0,821.0,83.0,3.4,21.0,546.0,569.42,449.41
2018,8,17,16,15,799.0,80.0,3.35,20.75,496.5,512.54,404.73
2018,8,17,16,30,777.0,77.0,3.3,20.5,447.0,456.35,359.22
2018,8,17,16,45,747.5,73.0,3.3,20.25,395.5,396.92,309.86
2018,8,17,17,0,718.0,69.0,3.3,20.0,344.0,339.6,260.71
2018,8,17,17,15,675.0,64.5,3.2,19.65,292.0,279.91,208.77
2018,8,17,17,30,632.0,60.0,3.1,19.3,240.0,223.76,159.15
2018,8,17,17,45,569.0,53.5,3.0,18.95,190.0,166.72,110.04
2018,8,17,18,0,506.0,47.0,2.9,18.6,140.0,116.79,68.96
2018,8,17,18,15,406.5,37.5,2.75,18.35,97.0,68.26,34.45
2018,8,17,18,30,307.0,28.0,2.6,18.1,54.0,31.4,12.15
2018,8,17,18,45,175.0,17.0,2.45,17.8,29.5,16.71,0.0
2018,8,17,19,0,43.0,6.0,2.3,17.5,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.4,15.4,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.4,15.7,6.0,5.9,0.0
2018,8,18,5,45,167.0,19.5,1.4,16.0,33.0,16.17,0.0
2018,8,18,6,0,293.0,33.0,1.4,16.3,60.0,39.83,18.39
2018,8,18,6,15,354.0,43.5,1.3,16.6,97.0,74.28,41.22
2018,8,18,6,30,415.0,54.0,1.2,16.9,134.0,116.01,72.97
2018,8,18,6,45,242.5,82.0,1.15,17.25,132.5,131.05,94.47
2018,8,18,7,0,70.0,110.0,1.1,17.6,131.0,125.35,96.94
2018,8,18,7,15,77.5,132.5,1.1,18.0,159.5,154.19,120.82
2018,8,18,7,30,85.0,155.0,1.1,18.4,188.0,183.94,144.9
2018,8,18,7,45,98.0,178.5,1.1,18.8,222.0,217.94,171.85
2018,8,18,8,0,111.0,202.0,1.1,19.2,256.0,255.7,201.23
2018,8,18,8,15,134.5,226.0,1.15,19.6,298.0,299.03,234.5
2018,8,18,8,30,158.0,250.0,1.2,20.0,340.0,344.61,268.91
2018,8,18,8,45,169.5,271.5,1.25,20.35,375.5,382.04,296.46
2018,8,18,9,0,181.0,293.0,1.3,20.7,411.0,420.23,324.14
2018,8,18,9,15,187.0,313.5,1.35,21.0,442.0,454.01,348.11
2018,8,18,9,30,193.0,334.0,1.4,21.3,473.0,487.85,371.79
2018,8,18,9,45,181.0,353.0,1.5,21.55,488.5,505.59,383.45
2018,8,18,10,0,169.0,372.0,1.6,21.8,504.0,521.96,394.12
2018,8,18,10,15,158.0,387.0,1.7,22.0,514.5,533.78,401.65
2018,8,18,10,30,147.0,402.0,1.8,22.2,525.0,544.44,408.34
2018,8,18,10,45,149.5,412.5,1.9,22.35,540.5,561.81,420.36
2018,8,18,11,0,152.0,423.0,2.0,22.5,556.0,578.73,432.0
2018,8,18,11,15,125.5,426.5,2.1,22.6,537.5,559.96,417.71
2018,8,18,11,30,99.0,430.0,2.2,22.7,519.0,532.28,397.34
2018,8,18,11,45,104.5,436.5,2.3,22.8,531.0,545.54,407.1
2018,8,18,12,0,110.0,443.0,2.4,22.9,543.0,558.43,416.37
2018,8,18,12,15,110.5,442.5,2.5,22.85,543.0,566.42,422.28
2018,8,18,12,30,111.0,442.0,2.6,22.8,543.0,566.04,422.44
2018,8,18,12,45,109.0,437.5,2.75,22.8,536.0,550.79,412.22
2018,8,18,13,0,107.0,433.0,2.9,22.8,529.0,542.88,407.2
2018,8,18,13,15,116.0,426.5,2.95,22.7,528.5,550.33,413.39
2018,8,18,13,30,125.0,420.0,3.0,22.6,528.0,549.45,413.67
2018,8,18,13,45,178.0,390.5,3.1,22.55,540.0,564.26,427.15
2018,8,18,14,0,231.0,361.0,3.2,22.5,552.0,582.4,442.8
2018,8,18,14,15,531.5,251.5,3.25,22.35,670.0,728.2,556.8
2018,8,18,14,30,832.0,142.0,3.3,22.2,788.0,848.34,644.96
2018,8,18,14,45,821.0,138.5,3.35,22.1,751.0,806.35,616.4
2018,8,18,15,0,810.0,135.0,3.4,22.0,714.0,762.6,587.48
2018,8,18,15,15,795.0,131.0,3.4,22.0,671.0,713.93,554.21
2018,8,18,15,30,780.0,127.0,3.4,22.0,628.0,664.32,518.13
2018,8,18,15,45,759.5,123.5,3.4,21.6,581.5,611.64,479.57
2018,8,18,16,0,739.0,120.0,3.4,21.2,535.0,558.35,439.46
2018,8,18,16,15,712.5,115.5,3.35,20.95,485.0,501.25,394.91
2018,8,18,16,30,686.0,111.0,3.3,20.7,435.0,445.49,350.12
2018,8,18,16,45,650.0,104.0,3.3,20.4,382.5,384.8,300.42
2018,8,18,17,0,614.0,97.0,3.3,20.1,330.0,327.12,251.79
2018,8,18,17,15,564.0,89.5,3.2,19.7,278.0,267.85,201.19
2018,8,18,17,30,514.0,82.0,3.1,19.3,226.0,213.77,154.43
2018,8,18,17,45,445.0,71.0,3.05,18.95,177.0,157.03,106.74
2018,8,18,18,0,376.0,60.0,3.0,18.6,128.0,109.25,68.25
2018,8,18,18,15,282.5,45.5,2.95,18.2,87.0,64.25,35.92
2018,8,18,18,30,189.0,31.0,2.9,17.8,46.0,30.03,12.36
2018,8,18,18,45,100.0,16.5,2.85,17.45,24.0,16.22,0.0
2018,8,18,19,0,11.0,2.0,2.8,17.1,2.0,0.0,0.0
2018,8,18,19,15,5.5,1.0,2.75,16.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,2.05,14.7,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,2.1,15.0,1.0,0.98,0.0
2018,8,19,5,45,1.5,7.5,2.2,15.3,7.5,7.37,0.0
2018,8,19,6,0,0.0,14.0,2.3,15.6,14.0,13.5,4.49
2018,8,19,6,15,0.0,25.0,2.25,15.85,25.0,24.13,14.29
2018,8,19,6,30,0.0,36.0,2.2,16.1,36.0,34.76,23.6
2018,8,19,6,45,0.0,50.0,2.15,16.35,50.0,48.31,35.25
2018,8,19,7,0,0.0,64.0,2.1,16.6,64.0,61.84,46.72
2018,8,19,7,15,0.0,79.0,2.1,16.85,79.0,76.37,58.82
2018,8,19,7,30,0.0,94.0,2.1,17.1,94.0,90.94,70.74
2018,8,19,7,45,0.0,106.5,2.1,17.35,106.5,103.13,80.5
2018,8,19,8,0,0.0,119.0,2.1,17.6,119.0,115.34,90.14
2018,8,19,8,15,0.5,137.5,2.1,17.85,138.0,133.72,104.68
2018,8,19,8,30,1.0,156.0,2.1,18.1,157.0,152.21,119.11
2018,8,19,8,45,5.0,180.0,2.15,18.35,183.5,178.46,139.67
2018,8,19,9,0,9.0,204.0,2.2,18.6,210.0,205.16,160.33
2018,8,19,9,15,14.5,231.0,2.25,18.85,241.0,236.36,184.31
2018,8,19,9,30,20.0,258.0,2.3,19.1,272.0,268.07,208.41
2018,8,19,9,45,21.5,272.0,2.35,19.3,288.0,284.04,220.1
2018,8,19,10,0,23.0,286.0,2.4,19.5,304.0,300.08,231.84
2018,8,19,10,15,28.5,309.0,2.45,19.65,332.0,334.54,257.63
2018,8,19,10,30,34.0,332.0,2.5,19.8,360.0,364.13,279.48
2018,8,19,10,45,40.0,352.0,2.55,19.95,386.0,391.35,299.44
2018,8,19,11,0,46.0,372.0,2.6,20.1,412.0,418.75,319.42
2018,8,19,11,15,43.0,374.0,2.7,20.2,412.0,418.93,319.12
2018,8,19,11,30,40.0,376.0,2.8,20.3,412.0,418.83,318.78
2018,8,19,11,45,36.5,370.5,2.85,20.4,403.5,410.19,312.13
2018,8,19,12,0,33.0,365.0,2.9,20.5,395.0,401.31,305.36
2018,8,19,12,15,35.0,369.5,3.0,20.55,401.5,408.02,310.5
2018,8,19,12,30,37.0,374.0,3.1,20.6,408.0,414.54,315.47
2018,8,19,12,45,39.0,374.5,3.15,20.65,410.0,416.69,317.21
2018,8,19,13,0,41.0,375.0,3.2,20.7,412.0,418.6,318.84
2018,8,19,13,15,38.5,365.0,3.3,20.65,399.0,405.09,309.13
2018,8,19,13,30,36.0,355.0,3.4,20.6,386.0,391.5,299.41
2018,8,19,13,45,101.0,335.5,3.5,20.55,419.5,436.67,336.34
2018,8,19,14,0,166.0,316.0,3.6,20.5,453.0,471.46,365.08
2018,8,19,14,15,524.0,217.5,3.7,20.4,627.5,688.45,535.67
2018,8,19,14,30,882.0,119.0,3.8,20.3,802.0,861.28,661.78
2018,8,19,14,45,753.0,140.0,3.9,20.15,703.5,752.39,584.99
2018,8,19,15,0,624.0,161.0,4.0,20.0,605.0,648.32,510.1
2018,8,19,15,15,499.0,172.0,4.0,20.0,513.5,543.25,430.31
2018,8,19,15,30,374.0,183.0,4.0,20.0,422.0,444.86,353.79
