Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,45,294.0,179.5,4.15,19.65,358.5,368.38,294.25
2018,8,19,16,0,214.0,176.0,4.3,19.3,295.0,303.42,242.58
2018,8,19,16,15,458.5,139.0,4.3,19.0,363.5,387.09,310.6
2018,8,19,16,30,703.0,102.0,4.3,18.7,432.0,442.9,352.69
2018,8,19,16,45,518.5,93.0,4.35,18.45,320.5,316.61,250.68
2018,8,19,17,0,334.0,84.0,4.4,18.2,209.0,208.42,162.74
2018,8,19,17,15,237.0,94.0,4.35,17.8,176.0,166.83,128.24
2018,8,19,17,30,140.0,104.0,4.3,17.4,143.0,136.65,104.28
2018,8,19,17,45,135.5,82.0,4.3,17.05,113.0,105.52,77.3
2018,8,19,18,0,131.0,60.0,4.3,16.7,83.0,75.03,51.1
2018,8,19,18,15,73.0,41.5,4.2,16.45,53.5,44.63,27.97
2018,8,19,18,30,15.0,23.0,4.1,16.2,24.0,22.03,8.29
2018,8,19,18,45,12.0,12.0,4.0,15.95,12.5,11.8,0.0
2018,8,19,19,0,9.0,1.0,3.9,15.7,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,3.85,15.6,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,3.93,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,6.74,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,11.08,3.5
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,15.43,7.35
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,19.77,11.15
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,24.12,14.89
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,27.51,17.74
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,30.89,20.53
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,39.6,27.76
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,48.31,34.91
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,60.42,44.8
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,72.54,54.57
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,84.67,64.27
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,96.84,73.91
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,118.84,91.39
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,140.92,108.73
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,151.99,117.23
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,163.18,125.81
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,176.94,136.45
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,190.8,147.13
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,247.57,191.19
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,304.94,234.89
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,329.26,253.07
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,360.92,276.78
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,374.57,286.92
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,388.12,297.06
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,391.21,299.49
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,394.13,301.87
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,400.91,307.23
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,407.45,312.45
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,454.02,348.63
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,499.38,383.48
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,512.32,394.44
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,516.37,399.04
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,476.95,370.13
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,437.92,341.39
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,358.88,280.7
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,289.11,226.13
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,372.9,296.8
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,437.15,350.03
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,362.37,290.81
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,298.85,239.94
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,267.88,215.05
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,236.5,189.47
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,231.39,184.76
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,220.26,174.25
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,184.08,143.14
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,149.16,112.74
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,116.19,83.09
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,82.37,53.23
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,40.6,22.8
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,11.08,0.6
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,7.37,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,5.41,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,8.67,0.64
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,18.68,9.03
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,30.91,18.78
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,35.48,23.76
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,37.65,26.4
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,44.43,32.11
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,51.2,37.72
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,62.83,47.3
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,74.46,56.75
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,95.85,74.11
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,117.34,91.29
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,132.53,103.18
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,147.76,114.98
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,177.78,138.58
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,208.24,162.19
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,243.88,189.52
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,279.98,216.8
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,311.33,240.33
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,349.47,268.74
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,393.41,301.28
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,437.88,333.74
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,444.81,338.26
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,451.48,342.84
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,449.65,341.23
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,447.53,339.51
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,436.87,331.72
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,425.99,323.83
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,420.98,320.43
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,415.79,316.88
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,437.68,333.9
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,458.89,350.25
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,466.83,356.84
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,473.8,362.8
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,445.22,342.17
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,416.88,321.71
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,387.49,300.33
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,358.43,278.99
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,329.83,257.66
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,301.57,236.38
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,277.34,218.43
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,253.06,200.15
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,237.54,188.58
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,220.71,175.56
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,208.71,165.92
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,191.35,151.15
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,170.89,132.72
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,147.15,110.51
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,108.36,78.07
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,74.11,50.19
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,43.92,26.58
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,18.76,3.56
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,10.81,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,4.91,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,8.67,0.48
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,15.43,7.04
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,22.19,13.0
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,31.85,21.34
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,41.52,29.6
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,48.3,35.27
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,55.08,40.85
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,57.02,42.3
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,58.96,43.73
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,65.75,49.14
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,72.54,54.5
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,84.67,64.17
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,96.84,73.78
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,117.38,90.0
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,137.99,106.07
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,161.18,124.14
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,184.61,142.21
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,204.36,157.27
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,224.24,172.36
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,259.05,198.81
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,294.12,225.12
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,307.44,234.78
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,320.74,244.5
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,352.28,268.04
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,377.06,286.38
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,402.16,305.01
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,427.09,323.45
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,555.76,423.05
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,687.83,521.14
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,817.9,617.71
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,933.19,697.54
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,919.56,688.85
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,902.02,678.77
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,868.22,657.56
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,832.1,634.67
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,778.3,598.94
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,726.47,563.93
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,682.12,532.36
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,636.31,498.96
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,587.17,462.96
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,537.45,425.37
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,473.17,375.18
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,412.39,326.39
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,360.78,283.35
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,309.95,239.52
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,231.62,174.94
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,168.53,123.59
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,116.38,81.29
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,74.12,48.69
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,42.82,25.05
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,18.45,2.02
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,10.32,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,8.85,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,16.41,5.58
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,31.36,20.01
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,46.26,33.04
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,63.65,47.99
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,81.13,62.79
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,93.35,72.94
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,105.58,82.89
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,121.94,96.04
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,138.41,109.08
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,159.54,125.78
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,181.08,142.63
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,202.51,159.19
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,224.3,175.88
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,250.12,195.63
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,276.34,215.48
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,306.66,238.2
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,332.72,257.45
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,365.95,282.3
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,399.66,307.27
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,445.09,340.94
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,491.19,374.63
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,511.38,389.09
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,531.45,403.57
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,685.92,519.94
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,833.27,626.31
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,893.79,669.4
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,952.79,711.62
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,946.54,707.65
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,937.53,702.46
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,919.19,691.34
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,898.42,678.55
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,872.55,661.66
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,844.61,643.24
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,811.06,621.23
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,774.62,596.89
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,733.35,568.4
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,691.17,538.78
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,643.88,504.41
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,596.6,469.44
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,545.02,431.45
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,494.23,393.02
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,440.41,350.92
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,388.21,308.99
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,332.68,263.42
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,280.24,219.4
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,224.7,172.45
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,175.67,130.63
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,126.4,89.49
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,83.51,54.93
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,45.5,26.65
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,18.22,0.0
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,9.83,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,9.34,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,17.37,5.86
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,33.21,21.55
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,49.1,35.52
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,68.54,52.26
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,88.16,68.93
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,100.97,79.59
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,113.77,90.02
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,131.16,104.04
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,148.74,118.03
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,185.11,147.2
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,225.87,179.5
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,273.68,217.06
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,323.59,255.67
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,370.12,291.17
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,423.54,331.34
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,441.77,343.83
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,453.26,351.38
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,520.57,402.3
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,584.41,449.66
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,723.56,554.57
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,856.73,651.59
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,907.47,687.21
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,955.79,720.65
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,965.52,726.63
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,972.35,731.08
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,973.13,732.39
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,970.95,731.83
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,962.84,727.02
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,951.82,720.35
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,933.73,709.29
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,913.03,696.48
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,885.6,678.8
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,855.99,659.29
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,821.31,636.22
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,785.0,611.61
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,720.41,564.55
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,656.87,517.57
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,568.76,450.27
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,483.62,384.19
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,405.87,323.94
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,331.77,265.46
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,276.49,221.39
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,223.52,178.76
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,208.01,166.07
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,187.06,148.04
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,164.74,127.87
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,137.44,102.59
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,101.3,72.01
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,69.14,45.67
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,39.4,22.75
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,17.12,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.9,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,10.63,1.08
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,20.31,10.98
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,29.93,19.52
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,38.14,26.74
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,46.36,33.81
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,53.62,39.92
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,60.89,45.91
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,69.61,53.01
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,78.34,60.01
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,101.73,78.98
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,125.22,97.73
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,146.32,114.32
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,167.62,130.87
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,185.39,144.51
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,203.4,158.23
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,211.56,164.07
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,219.75,169.94
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,243.13,187.66
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,266.69,205.31
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,296.74,227.82
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,327.02,250.26
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,336.48,256.95
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,353.28,269.2
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,363.32,276.55
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,373.25,283.87
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,421.62,320.38
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,469.84,356.29
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,447.49,339.77
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,425.07,323.43
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,428.77,327.14
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,432.01,330.42
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,434.49,334.0
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,442.18,341.38
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,495.19,386.81
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,539.46,424.96
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,427.98,338.75
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,325.93,258.18
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,258.48,204.09
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,198.26,155.06
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,192.93,151.77
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,187.34,148.13
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,178.33,141.49
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,170.45,135.6
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,167.65,133.46
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,161.63,127.71
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,161.36,124.8
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,150.99,111.84
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,93.2,66.59
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,49.81,34.83
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,31.09,18.21
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,13.5,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,6.88,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,3.44,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,6.1,0.0
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,12.57,4.45
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,18.32,9.78
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,26.05,16.52
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,33.79,23.18
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,39.11,27.69
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,44.43,32.11
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,53.63,39.72
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,62.83,47.23
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,81.74,62.68
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,100.75,77.98
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,128.32,100.08
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,156.11,122.02
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,204.28,160.05
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,253.43,198.11
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,330.69,257.73
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,406.06,314.43
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,580.5,449.75
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,762.03,583.46
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,874.45,662.15
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,980.71,732.39
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,1003.44,747.01
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,1022.99,760.43
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,1032.71,766.86
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,1038.79,771.09
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,1038.31,772.03
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,1034.19,770.68
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,1024.08,764.88
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,1010.49,756.87
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,992.29,746.45
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,970.77,733.76
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,936.96,712.54
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,900.93,689.61
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,872.54,671.7
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,840.84,651.24
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,797.14,622.53
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,754.38,594.17
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,705.21,559.48
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,655.01,522.02
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,579.39,464.52
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,509.06,409.52
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,364.25,293.18
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,242.26,194.01
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,209.93,167.52
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,179.12,141.77
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,138.15,107.93
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,100.78,77.22
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,71.76,53.21
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,45.77,31.89
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,27.95,15.67
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,10.61,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,5.41,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,3.93,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,5.98,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,9.48,1.93
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,12.53,4.84
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,19.29,10.68
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,26.05,16.49
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,34.27,23.45
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,42.49,30.32
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,58.47,43.58
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,74.46,56.66
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,90.5,69.62
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,106.62,82.48
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,119.18,92.32
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,131.82,102.13
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,163.23,126.94
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,194.98,151.66
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,174.3,134.85
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,153.54,118.12
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,148.77,114.1
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,143.97,110.07
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,200.42,154.39
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,257.51,198.34
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,262.26,201.58
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,266.95,204.95
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,278.57,213.76
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,290.15,222.54
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,312.21,239.29
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,334.23,255.93
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,405.55,310.19
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,469.03,357.67
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,438.7,335.13
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,408.56,312.98
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,422.49,325.97
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,426.63,331.46
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,626.86,490.3
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,793.17,614.34
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,642.92,505.65
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,501.7,398.81
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,449.46,358.21
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,399.64,318.64
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,339.74,271.11
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,283.79,226.28
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,231.98,184.8
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,183.2,145.56
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,168.86,134.07
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,152.5,120.25
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,122.72,95.62
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,95.29,72.9
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,68.24,50.45
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,43.52,29.99
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,26.68,14.08
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,9.83,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.91,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,3.93,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,6.0,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,8.55,1.13
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,10.6,3.21
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,16.39,8.22
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,22.19,13.21
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,30.4,20.18
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,38.62,27.07
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,54.59,40.38
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,70.58,53.52
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,93.44,72.14
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,116.43,90.61
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,161.89,127.08
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,208.23,163.59
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,221.44,173.4
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,234.72,183.29
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,212.35,165.1
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,189.67,146.77
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,224.05,173.57
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,258.8,200.25
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,303.7,234.41
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,356.39,273.93
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,361.15,277.04
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,365.79,280.27
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,387.11,296.12
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,408.38,311.79
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,436.36,332.8
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,464.11,353.5
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,472.95,360.16
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,481.34,366.62
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,499.32,380.74
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,523.61,399.3
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,553.67,423.43
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,580.43,444.93
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,656.32,506.56
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,708.76,550.13
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,733.01,569.38
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,744.21,578.6
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,695.71,544.86
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,645.99,509.38
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,590.07,467.42
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,535.46,425.15
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,476.71,378.09
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,419.23,330.56
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,362.4,282.09
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,306.87,233.12
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,246.12,179.52
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,190.36,129.96
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,132.82,81.62
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,84.88,44.67
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,39.9,15.33
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,16.71,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.46,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.82,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,8.67,1.33
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,12.53,4.8
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,18.32,9.82
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,24.12,14.8
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,33.79,22.98
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,43.46,31.06
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,65.25,49.12
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,87.11,66.95
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,118.24,92.11
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,149.69,117.12
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,167.57,130.92
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,185.62,144.76
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,174.51,135.41
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,163.26,126.07
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,141.34,108.37
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,119.44,90.71
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,122.84,93.26
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,126.28,95.81
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,216.33,166.58
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,314.29,241.33
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,444.09,339.84
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,584.16,442.05
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,648.05,488.83
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,719.98,540.84
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,813.02,610.38
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,898.82,673.33
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,950.23,708.06
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,994.58,737.24
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,976.2,725.16
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,954.52,711.54
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,927.91,694.53
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,898.34,675.54
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,863.34,653.05
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,825.88,628.74
2018,8,29,14,45,863.0,104.5,2.65,21.05,716.0,783.18,600.24
2018,8,29,15,0,852.0,102.0,2.6,21.0,678.0,738.63,570.19
2018,8,29,15,15,826.0,102.0,2.6,21.0,631.0,686.9,534.79
2018,8,29,15,30,800.0,102.0,2.6,21.0,584.0,632.53,495.01
