Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,5,45,8.0,3.5,4.2,14.45,4.0,0.0,0.0
2018,9,9,6,0,16.0,7.0,4.2,14.7,8.0,7.07,0.0
2018,9,9,6,15,8.0,18.0,4.2,15.05,18.5,18.07,7.21
2018,9,9,6,30,0.0,29.0,4.2,15.4,29.0,28.0,17.44
2018,9,9,6,45,0.0,46.0,4.15,15.7,46.0,44.46,31.71
2018,9,9,7,0,0.0,63.0,4.1,16.0,63.0,60.99,45.93
2018,9,9,7,15,3.0,85.5,4.0,16.25,86.5,83.91,65.25
2018,9,9,7,30,6.0,108.0,3.9,16.5,110.0,107.28,84.67
2018,9,9,7,45,37.5,137.0,3.75,16.8,153.0,151.4,120.82
2018,9,9,8,0,69.0,166.0,3.6,17.1,196.0,197.77,158.52
2018,9,9,8,15,145.5,192.5,3.55,17.4,265.0,272.1,218.7
2018,9,9,8,30,222.0,219.0,3.5,17.7,334.0,351.11,281.71
2018,9,9,8,45,228.0,240.0,3.4,18.05,367.5,387.6,309.45
2018,9,9,9,0,234.0,261.0,3.3,18.4,401.0,424.17,336.8
2018,9,9,9,15,253.5,277.0,3.4,18.65,438.5,470.58,371.82
2018,9,9,9,30,273.0,293.0,3.5,18.9,476.0,512.87,403.28
2018,9,9,9,45,398.0,269.5,3.55,19.2,551.5,603.69,473.15
2018,9,9,10,0,523.0,246.0,3.6,19.5,627.0,696.47,542.79
2018,9,9,10,15,693.5,186.5,3.7,19.75,713.0,798.91,619.16
2018,9,9,10,30,864.0,127.0,3.8,20.0,799.0,901.89,690.0
2018,9,9,10,45,910.0,110.5,3.85,20.25,835.5,941.11,715.16
2018,9,9,11,0,956.0,94.0,3.9,20.5,872.0,983.32,742.67
2018,9,9,11,15,917.5,114.0,4.05,20.7,870.5,983.44,742.22
2018,9,9,11,30,879.0,134.0,4.2,20.9,869.0,978.72,738.9
2018,9,9,11,45,911.5,119.0,4.3,21.05,886.0,1000.7,753.79
2018,9,9,12,0,944.0,104.0,4.4,21.2,903.0,1019.28,766.24
2018,9,9,12,15,950.5,101.0,4.6,21.3,903.5,1022.08,769.37
2018,9,9,12,30,957.0,98.0,4.8,21.4,904.0,1021.07,770.3
2018,9,9,12,45,953.0,98.5,5.05,21.5,893.0,1010.04,764.85
2018,9,9,13,0,949.0,99.0,5.3,21.6,882.0,995.37,756.86
2018,9,9,13,15,945.0,98.0,5.5,21.55,863.5,975.54,745.3
2018,9,9,13,30,941.0,97.0,5.7,21.5,845.0,952.26,731.25
2018,9,9,13,45,935.0,96.0,5.85,21.45,819.0,923.92,713.19
2018,9,9,14,0,929.0,95.0,6.0,21.4,793.0,892.49,692.79
2018,9,9,14,15,921.0,93.5,6.1,21.25,760.5,855.99,668.56
2018,9,9,14,30,913.0,92.0,6.2,21.1,728.0,816.89,642.21
2018,9,9,14,45,901.0,90.5,6.3,21.0,688.5,772.42,611.45
2018,9,9,15,0,889.0,89.0,6.4,20.9,649.0,726.1,578.92
2018,9,9,15,15,873.0,86.5,6.4,20.9,604.0,674.47,540.98
2018,9,9,15,30,857.0,84.0,6.4,20.9,559.0,623.72,501.12
2018,9,9,15,45,834.5,81.5,6.4,20.5,509.5,566.43,455.92
2018,9,9,16,0,812.0,79.0,6.4,20.1,460.0,509.4,409.59
2018,9,9,16,15,782.0,75.0,6.35,19.75,407.5,447.88,358.16
2018,9,9,16,30,752.0,71.0,6.3,19.4,355.0,388.08,306.63
2018,9,9,16,45,709.0,66.0,6.25,19.05,301.5,324.67,251.01
2018,9,9,17,0,666.0,61.0,6.2,18.7,248.0,265.01,197.48
2018,9,9,17,15,599.5,54.5,6.1,18.25,196.0,202.44,142.17
2018,9,9,17,30,533.0,48.0,6.0,17.8,144.0,147.16,94.21
2018,9,9,17,45,411.5,38.5,5.85,17.35,98.0,89.79,49.89
2018,9,9,18,0,290.0,29.0,5.7,16.9,52.0,46.41,17.29
2018,9,9,18,15,154.0,16.0,5.55,16.65,27.0,16.45,0.0
2018,9,9,18,30,18.0,3.0,5.4,16.4,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.3,16.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,8.5,4.35,14.35,11.5,0.0,0.0
2018,9,10,6,0,177.0,17.0,4.4,14.6,23.0,18.66,0.0
2018,9,10,6,15,312.0,27.5,4.4,14.9,60.5,48.81,19.43
2018,9,10,6,30,447.0,38.0,4.4,15.2,98.0,96.77,54.66
2018,9,10,6,45,533.5,45.0,4.4,15.55,148.0,147.88,96.04
2018,9,10,7,0,620.0,52.0,4.4,15.9,198.0,208.95,148.57
2018,9,10,7,15,669.5,58.0,4.3,16.15,251.0,267.43,201.39
2018,9,10,7,30,719.0,64.0,4.2,16.4,304.0,330.65,257.67
2018,9,10,7,45,751.5,68.5,4.1,16.7,356.5,389.77,309.66
2018,9,10,8,0,784.0,73.0,4.0,17.0,409.0,451.19,361.92
2018,9,10,8,15,807.5,76.5,3.9,17.35,459.0,508.8,409.45
2018,9,10,8,30,831.0,80.0,3.8,17.7,509.0,567.07,455.86
2018,9,10,8,45,848.0,83.5,3.7,18.05,555.5,621.65,497.88
2018,9,10,9,0,865.0,87.0,3.6,18.4,602.0,673.43,536.52
2018,9,10,9,15,880.5,88.0,3.6,18.7,644.0,722.48,570.72
2018,9,10,9,30,896.0,89.0,3.6,19.0,686.0,770.22,603.17
2018,9,10,9,45,908.5,89.5,3.55,19.35,722.5,813.47,631.56
2018,9,10,10,0,921.0,90.0,3.5,19.7,759.0,854.63,658.1
2018,9,10,10,15,927.5,92.0,3.6,19.95,788.0,889.97,681.37
2018,9,10,10,30,934.0,94.0,3.7,20.2,817.0,922.42,702.57
2018,9,10,10,45,938.0,95.0,3.75,20.5,838.0,948.47,718.91
2018,9,10,11,0,942.0,96.0,3.8,20.8,859.0,971.2,733.02
2018,9,10,11,15,944.0,97.0,3.9,21.0,872.5,988.62,744.18
2018,9,10,11,30,946.0,98.0,4.0,21.2,886.0,1002.44,753.05
2018,9,10,11,45,946.0,99.0,4.1,21.4,891.5,1010.69,758.28
2018,9,10,12,0,946.0,100.0,4.2,21.6,897.0,1015.2,761.17
2018,9,10,12,15,944.0,100.5,4.3,21.7,894.0,1013.52,760.33
2018,9,10,12,30,942.0,101.0,4.4,21.8,891.0,1008.11,757.13
2018,9,10,12,45,938.5,101.0,4.55,21.85,880.0,997.05,750.95
2018,9,10,13,0,935.0,101.0,4.7,21.9,869.0,982.4,742.61
2018,9,10,13,15,930.0,101.0,4.85,21.9,850.5,962.86,731.04
2018,9,10,13,30,925.0,101.0,5.0,21.9,832.0,939.97,717.11
2018,9,10,13,45,918.0,100.0,5.15,21.9,806.0,911.04,698.86
2018,9,10,14,0,911.0,99.0,5.3,21.9,780.0,879.15,678.35
2018,9,10,14,15,901.5,97.5,5.5,21.75,746.5,841.9,654.42
2018,9,10,14,30,892.0,96.0,5.7,21.6,713.0,802.22,628.33
2018,9,10,14,45,879.0,94.0,5.9,21.45,673.5,757.2,597.85
2018,9,10,15,0,866.0,92.0,6.1,21.3,634.0,710.47,565.56
2018,9,10,15,15,849.0,89.5,6.1,21.3,589.0,661.35,529.11
2018,9,10,15,30,832.0,87.0,6.1,21.3,544.0,608.87,488.07
2018,9,10,15,45,808.5,84.0,6.4,20.7,495.0,551.66,443.93
2018,9,10,16,0,785.0,81.0,6.7,20.1,446.0,494.89,398.46
2018,9,10,16,15,752.5,77.0,6.75,19.7,394.0,433.65,347.26
2018,9,10,16,30,720.0,73.0,6.8,19.3,342.0,374.46,296.22
2018,9,10,16,45,672.0,68.5,6.85,18.85,289.0,311.67,241.23
2018,9,10,17,0,624.0,64.0,6.9,18.4,236.0,253.31,189.0
2018,9,10,17,15,551.5,57.0,6.85,17.9,185.0,191.42,134.66
2018,9,10,17,30,479.0,50.0,6.8,17.4,134.0,137.59,88.45
2018,9,10,17,45,362.0,39.5,6.75,16.9,90.5,83.4,46.72
2018,9,10,18,0,245.0,29.0,6.7,16.4,47.0,42.47,14.19
2018,9,10,18,15,129.0,15.5,6.6,16.2,24.5,15.39,0.0
2018,9,10,18,30,13.0,2.0,6.5,16.0,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.45,15.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.35,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.25,14.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.4,14.55,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,6.5,14.7,20.0,17.07,0.0
2018,9,11,6,15,280.0,28.0,6.55,14.95,58.0,46.74,18.23
2018,9,11,6,30,427.0,40.0,6.6,15.2,96.0,95.85,54.68
2018,9,11,6,45,486.0,49.5,6.7,15.45,141.0,143.1,94.07
2018,9,11,7,0,545.0,59.0,6.8,15.7,186.0,197.11,141.69
2018,9,11,7,15,622.5,63.0,6.7,15.95,242.5,257.61,195.41
2018,9,11,7,30,700.0,67.0,6.6,16.2,299.0,326.26,256.14
2018,9,11,7,45,734.0,71.5,6.55,16.4,351.0,384.94,308.72
2018,9,11,8,0,768.0,76.0,6.5,16.6,403.0,446.11,361.99
2018,9,11,8,15,792.0,79.5,6.45,16.9,452.5,503.13,410.38
2018,9,11,8,30,816.0,83.0,6.4,17.2,502.0,560.9,457.93
2018,9,11,8,45,834.0,86.5,6.3,17.45,548.5,615.36,501.49
2018,9,11,9,0,852.0,90.0,6.2,17.7,595.0,669.35,543.48
2018,9,11,9,15,866.0,92.5,6.15,17.9,637.0,716.05,577.67
2018,9,11,9,30,880.0,95.0,6.1,18.1,679.0,763.64,611.52
2018,9,11,9,45,889.5,97.0,6.05,18.35,714.0,805.5,640.53
2018,9,11,10,0,899.0,99.0,6.0,18.6,749.0,845.12,667.58
2018,9,11,10,15,907.0,99.5,5.95,18.75,777.5,879.41,690.76
2018,9,11,10,30,915.0,100.0,5.9,18.9,806.0,910.95,711.82
2018,9,11,10,45,921.5,100.5,5.85,19.05,828.0,938.21,729.71
2018,9,11,11,0,928.0,101.0,5.8,19.2,850.0,962.31,745.32
2018,9,11,11,15,932.5,100.5,5.85,19.25,864.0,980.15,757.45
2018,9,11,11,30,937.0,100.0,5.9,19.3,878.0,994.51,767.24
2018,9,11,11,45,940.0,100.0,5.95,19.4,884.5,1004.38,773.87
2018,9,11,12,0,943.0,100.0,6.0,19.5,891.0,1010.58,778.07
2018,9,11,12,15,945.5,97.5,6.1,19.45,889.0,1009.88,778.35
2018,9,11,12,30,948.0,95.0,6.2,19.4,887.0,1005.42,776.14
2018,9,11,12,45,949.5,93.0,6.3,19.4,877.5,996.79,770.95
2018,9,11,13,0,951.0,91.0,6.4,19.4,868.0,984.4,763.22
2018,9,11,13,15,948.0,89.5,6.5,19.35,849.5,964.74,750.51
2018,9,11,13,30,945.0,88.0,6.6,19.3,831.0,941.59,735.34
2018,9,11,13,45,940.0,86.0,6.65,19.25,805.0,912.79,715.82
2018,9,11,14,0,935.0,84.0,6.7,19.2,779.0,880.85,693.97
2018,9,11,14,15,926.5,83.0,6.75,19.05,746.0,844.16,668.79
2018,9,11,14,30,918.0,82.0,6.8,18.9,713.0,804.91,641.51
2018,9,11,14,45,907.0,79.5,6.85,18.8,673.5,759.83,609.47
2018,9,11,15,0,896.0,77.0,6.9,18.7,634.0,712.83,575.61
2018,9,11,15,15,880.5,75.5,6.9,18.7,589.5,662.26,537.93
2018,9,11,15,30,865.0,74.0,6.9,18.7,545.0,610.68,496.69
2018,9,11,15,45,843.0,71.5,6.85,18.3,496.0,553.64,450.73
2018,9,11,16,0,821.0,69.0,6.8,17.9,447.0,497.99,404.52
2018,9,11,16,15,789.5,66.0,6.75,17.65,394.5,436.52,352.08
2018,9,11,16,30,758.0,63.0,6.7,17.4,342.0,376.93,299.73
2018,9,11,16,45,712.0,59.0,6.65,17.15,289.0,313.46,243.16
2018,9,11,17,0,666.0,55.0,6.6,16.9,236.0,254.19,189.24
2018,9,11,17,15,593.5,49.5,6.5,16.6,184.5,191.58,133.57
2018,9,11,17,30,521.0,44.0,6.4,16.3,133.0,137.13,86.4
2018,9,11,17,45,390.5,35.5,6.3,16.0,89.0,81.36,43.86
2018,9,11,18,0,260.0,27.0,6.2,15.7,45.0,40.21,10.14
2018,9,11,18,15,138.0,15.0,6.1,15.55,23.5,14.74,0.0
2018,9,11,18,30,16.0,3.0,6.0,15.4,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,5.95,15.25,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,12,5,45,61.0,7.5,4.75,14.5,9.0,0.0,0.0
2018,9,12,6,0,122.0,15.0,4.7,14.7,18.0,15.87,0.0
2018,9,12,6,15,271.0,27.0,4.8,14.95,55.5,44.79,16.37
2018,9,12,6,30,420.0,39.0,4.9,15.2,93.0,93.64,53.03
2018,9,12,6,45,432.0,50.5,4.95,15.5,128.5,133.66,88.21
2018,9,12,7,0,444.0,62.0,5.0,15.8,164.0,174.95,126.26
2018,9,12,7,15,413.0,82.5,4.95,15.95,196.5,212.0,162.21
2018,9,12,7,30,382.0,103.0,4.9,16.1,229.0,246.33,194.64
2018,9,12,7,45,384.5,123.5,4.9,16.25,268.5,290.67,233.51
2018,9,12,8,0,387.0,144.0,4.9,16.4,308.0,334.76,271.05
2018,9,12,8,15,371.5,167.5,4.85,16.6,340.5,372.12,301.92
2018,9,12,8,30,356.0,191.0,4.8,16.8,373.0,402.83,326.54
2018,9,12,8,45,353.5,212.0,4.7,17.05,406.5,440.81,356.08
2018,9,12,9,0,351.0,233.0,4.6,17.3,440.0,477.76,384.04
2018,9,12,9,15,418.5,229.5,4.6,17.55,493.5,543.27,435.06
2018,9,12,9,30,486.0,226.0,4.6,17.8,547.0,607.89,484.58
2018,9,12,9,45,572.5,207.5,4.55,18.05,605.0,675.1,535.7
2018,9,12,10,0,659.0,189.0,4.5,18.3,663.0,749.39,590.9
2018,9,12,10,15,650.0,201.5,4.55,18.45,684.5,775.43,608.53
2018,9,12,10,30,641.0,214.0,4.6,18.6,706.0,798.6,624.21
2018,9,12,10,45,604.0,240.0,4.6,18.8,714.0,807.68,628.37
2018,9,12,11,0,567.0,266.0,4.6,19.0,722.0,810.99,628.5
2018,9,12,11,15,607.0,254.0,4.7,19.05,749.5,846.96,655.4
2018,9,12,11,30,647.0,242.0,4.8,19.1,777.0,879.67,679.76
2018,9,12,11,45,644.5,244.5,4.85,19.15,780.0,884.99,683.26
2018,9,12,12,0,642.0,247.0,4.9,19.2,783.0,887.58,685.06
2018,9,12,12,15,586.5,270.5,5.05,19.2,759.0,856.62,662.33
2018,9,12,12,30,531.0,294.0,5.2,19.2,735.0,826.1,639.79
2018,9,12,12,45,565.0,273.0,5.3,19.2,737.0,831.03,645.48
2018,9,12,13,0,599.0,252.0,5.4,19.2,739.0,835.2,650.4
2018,9,12,13,15,720.5,190.5,5.5,19.1,763.5,871.39,679.64
2018,9,12,13,30,842.0,129.0,5.6,19.0,788.0,896.19,698.83
2018,9,12,13,45,827.5,130.0,5.7,18.95,760.0,864.41,677.23
2018,9,12,14,0,813.0,131.0,5.8,18.9,732.0,830.31,654.08
2018,9,12,14,15,733.0,153.0,5.85,18.75,676.5,765.59,608.02
2018,9,12,14,30,653.0,175.0,5.9,18.6,621.0,700.96,560.2
2018,9,12,14,45,572.0,188.5,5.95,18.45,563.0,629.64,505.4
2018,9,12,15,0,491.0,202.0,6.0,18.3,505.0,560.56,451.47
2018,9,12,15,15,321.5,214.5,6.0,18.3,407.0,434.98,350.94
2018,9,12,15,30,152.0,227.0,6.0,18.3,309.0,324.97,261.14
2018,9,12,15,45,207.5,199.5,6.15,17.8,300.5,319.81,258.74
2018,9,12,16,0,263.0,172.0,6.3,17.3,292.0,312.42,253.47
2018,9,12,16,15,278.5,150.0,6.25,17.05,263.5,282.26,228.26
2018,9,12,16,30,294.0,128.0,6.2,16.8,235.0,250.06,200.45
2018,9,12,16,45,422.5,96.5,6.2,16.55,223.5,247.77,194.31
2018,9,12,17,0,551.0,65.0,6.2,16.3,212.0,228.81,171.3
2018,9,12,17,15,429.0,59.5,6.05,16.05,158.5,161.78,114.53
2018,9,12,17,30,307.0,54.0,5.9,15.8,105.0,107.92,71.08
2018,9,12,17,45,191.5,38.0,5.8,15.6,66.0,59.75,34.51
2018,9,12,18,0,76.0,22.0,5.7,15.4,27.0,24.52,2.92
2018,9,12,18,15,38.0,11.0,5.55,15.3,13.5,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,5,45,18.5,5.5,3.15,14.8,6.0,0.0,0.0
2018,9,13,6,0,37.0,11.0,3.2,15.0,12.0,11.12,0.0
2018,9,13,6,15,176.0,25.5,3.35,15.25,46.0,36.24,12.5
2018,9,13,6,30,315.0,40.0,3.5,15.5,80.0,81.11,47.1
2018,9,13,6,45,447.0,45.5,3.7,15.75,131.5,131.09,85.21
2018,9,13,7,0,579.0,51.0,3.9,16.0,183.0,196.39,139.03
2018,9,13,7,15,634.0,56.0,3.95,16.25,234.5,252.91,189.82
2018,9,13,7,30,689.0,61.0,4.0,16.5,286.0,314.88,244.96
2018,9,13,7,45,726.0,65.5,4.05,16.7,338.0,374.06,297.21
2018,9,13,8,0,763.0,70.0,4.1,16.9,390.0,436.07,350.34
2018,9,13,8,15,782.0,74.0,4.1,17.15,437.5,490.62,396.03
2018,9,13,8,30,801.0,78.0,4.1,17.4,485.0,545.43,440.46
2018,9,13,8,45,812.5,83.0,4.1,17.65,528.5,596.64,480.73
2018,9,13,9,0,824.0,88.0,4.1,17.9,572.0,646.85,519.07
2018,9,13,9,15,850.5,86.5,4.05,18.1,616.5,696.78,555.06
2018,9,13,9,30,877.0,85.0,4.0,18.3,661.0,748.66,591.16
2018,9,13,9,45,885.0,88.0,3.95,18.5,696.0,790.17,619.16
2018,9,13,10,0,893.0,91.0,3.9,18.7,731.0,829.35,645.2
2018,9,13,10,15,901.0,92.0,3.9,18.8,759.5,863.84,668.15
2018,9,13,10,30,909.0,93.0,3.9,18.9,788.0,895.6,689.07
2018,9,13,10,45,914.0,94.0,3.9,19.05,809.0,921.75,705.9
2018,9,13,11,0,919.0,95.0,3.9,19.2,830.0,944.7,720.52
2018,9,13,11,15,922.5,95.0,3.9,19.3,843.5,961.84,731.34
2018,9,13,11,30,926.0,95.0,3.9,19.4,857.0,975.5,739.89
2018,9,13,11,45,927.5,95.5,3.9,19.45,863.0,984.24,745.35
2018,9,13,12,0,929.0,96.0,3.9,19.5,869.0,989.32,748.48
2018,9,13,12,15,857.5,133.0,4.0,19.5,844.5,960.3,729.22
2018,9,13,12,30,786.0,170.0,4.1,19.5,820.0,933.86,711.93
2018,9,13,12,45,722.0,199.0,4.2,19.55,790.5,901.75,690.46
2018,9,13,13,0,658.0,228.0,4.3,19.6,761.0,863.68,664.57
2018,9,13,13,15,630.5,233.5,4.4,19.55,734.5,833.04,643.49
2018,9,13,13,30,603.0,239.0,4.5,19.5,708.0,800.78,621.12
2018,9,13,13,45,591.0,233.0,4.6,19.45,680.0,768.95,599.41
2018,9,13,14,0,579.0,227.0,4.7,19.4,652.0,733.14,574.57
2018,9,13,14,15,612.5,202.0,4.8,19.3,633.5,717.88,565.73
2018,9,13,14,30,646.0,177.0,4.9,19.2,615.0,695.81,551.55
2018,9,13,14,45,627.5,169.5,4.95,19.1,575.0,649.18,517.24
2018,9,13,15,0,609.0,162.0,5.0,19.0,535.0,602.04,482.01
2018,9,13,15,15,544.0,167.0,5.0,19.0,481.5,534.77,429.54
2018,9,13,15,30,479.0,172.0,5.0,19.0,428.0,474.62,381.76
2018,9,13,15,45,586.0,131.0,5.05,18.65,415.0,469.7,379.05
2018,9,13,16,0,693.0,90.0,5.1,18.3,402.0,450.27,363.18
2018,9,13,16,15,707.5,76.5,5.1,18.05,362.0,404.95,324.32
2018,9,13,16,30,722.0,63.0,5.1,17.8,322.0,357.23,281.85
2018,9,13,16,45,660.0,60.0,5.1,17.55,267.5,291.57,224.32
2018,9,13,17,0,598.0,57.0,5.1,17.3,213.0,231.95,171.21
2018,9,13,17,15,549.5,49.0,5.0,16.95,167.0,176.77,121.7
2018,9,13,17,30,501.0,41.0,4.9,16.6,121.0,126.9,78.04
2018,9,13,17,45,370.0,32.0,4.8,16.25,79.0,72.78,37.28
2018,9,13,18,0,239.0,23.0,4.7,15.9,37.0,32.98,0.0
2018,9,13,18,15,119.5,11.5,4.6,15.7,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,5,45,9.5,3.0,2.35,13.8,3.0,0.0,0.0
2018,9,14,6,0,19.0,6.0,2.4,14.0,6.0,6.04,0.0
2018,9,14,6,15,66.5,18.5,2.5,14.3,25.5,22.21,5.88
2018,9,14,6,30,114.0,31.0,2.6,14.6,45.0,45.42,26.65
2018,9,14,6,45,117.5,46.0,2.75,14.85,66.5,68.36,46.83
2018,9,14,7,0,121.0,61.0,2.9,15.1,88.0,91.75,67.8
2018,9,14,7,15,111.0,93.5,2.9,15.35,123.5,127.52,99.33
2018,9,14,7,30,101.0,126.0,2.9,15.6,159.0,163.59,130.35
2018,9,14,7,45,128.5,147.5,2.95,15.8,196.5,202.86,162.97
2018,9,14,8,0,156.0,169.0,3.0,16.0,234.0,245.04,197.63
2018,9,14,8,15,129.5,189.5,2.95,16.3,248.0,260.83,210.1
2018,9,14,8,30,103.0,210.0,2.9,16.6,262.0,269.66,216.45
2018,9,14,8,45,129.5,233.5,2.9,16.9,305.0,319.8,256.0
2018,9,14,9,0,156.0,257.0,2.9,17.2,348.0,368.09,293.37
2018,9,14,9,15,203.5,274.0,2.9,17.45,401.5,426.36,338.42
2018,9,14,9,30,251.0,291.0,2.9,17.7,455.0,494.07,389.72
2018,9,14,9,45,259.5,306.5,2.9,18.0,484.0,526.96,413.19
2018,9,14,10,0,268.0,322.0,2.9,18.3,513.0,559.63,436.36
2018,9,14,10,15,288.5,330.5,2.9,18.5,543.5,594.63,461.57
2018,9,14,10,30,309.0,339.0,2.9,18.7,574.0,629.73,486.56
2018,9,14,10,45,418.5,308.5,2.9,18.9,636.5,710.05,546.56
2018,9,14,11,0,528.0,278.0,2.9,19.1,699.0,786.6,602.51
2018,9,14,11,15,598.0,253.0,3.0,19.3,737.0,835.79,638.1
2018,9,14,11,30,668.0,228.0,3.1,19.5,775.0,882.75,671.9
2018,9,14,11,45,678.0,223.0,3.15,19.65,781.5,892.08,677.65
2018,9,14,12,0,688.0,218.0,3.2,19.8,788.0,898.64,681.93
2018,9,14,12,15,578.0,267.5,3.35,19.9,745.0,843.24,641.88
2018,9,14,12,30,468.0,317.0,3.5,20.0,702.0,788.89,601.29
2018,9,14,12,45,423.0,331.0,3.6,20.05,675.5,757.02,578.31
2018,9,14,13,0,378.0,345.0,3.7,20.1,649.0,717.1,549.39
2018,9,14,13,15,336.0,348.5,3.85,20.1,614.5,676.15,519.89
2018,9,14,13,30,294.0,352.0,4.0,20.1,580.0,635.36,490.12
2018,9,14,13,45,381.0,304.5,4.1,20.05,589.5,652.16,506.48
2018,9,14,14,0,468.0,257.0,4.2,20.0,599.0,670.66,523.44
2018,9,14,14,15,683.0,170.0,4.35,19.9,643.5,739.46,580.45
2018,9,14,14,30,898.0,83.0,4.5,19.8,688.0,782.52,613.64
2018,9,14,14,45,885.5,81.5,4.6,19.7,649.0,738.02,582.89
2018,9,14,15,0,873.0,80.0,4.7,19.6,610.0,691.78,550.87
2018,9,14,15,15,856.5,77.0,4.7,19.6,565.0,639.87,512.43
2018,9,14,15,30,840.0,74.0,4.7,19.6,520.0,587.12,471.21
2018,9,14,15,45,817.5,72.0,4.9,19.2,472.0,533.07,428.93
2018,9,14,16,0,795.0,70.0,5.1,18.8,424.0,477.58,383.92
2018,9,14,16,15,735.0,69.5,5.1,18.5,365.5,407.47,325.41
2018,9,14,16,30,675.0,69.0,5.1,18.2,307.0,342.46,269.68
2018,9,14,16,45,600.0,65.5,5.15,17.9,251.5,274.62,211.01
2018,9,14,17,0,525.0,62.0,5.2,17.6,196.0,214.43,158.31
2018,9,14,17,15,426.5,54.5,5.2,17.3,147.0,153.03,106.11
2018,9,14,17,30,328.0,47.0,5.2,17.0,98.0,102.1,64.63
2018,9,14,17,45,224.0,34.0,5.2,16.65,62.5,57.78,30.86
2018,9,14,18,0,120.0,21.0,5.2,16.3,27.0,24.3,0.0
2018,9,14,18,15,60.0,10.5,5.15,16.1,13.5,10.32,0.0
2018,9,14,18,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,5,45,65.0,6.5,4.0,14.4,8.0,0.0,0.0
2018,9,15,6,0,130.0,13.0,4.0,14.5,16.0,13.64,0.0
2018,9,15,6,15,272.5,23.5,4.15,14.7,50.0,40.43,10.27
2018,9,15,6,30,415.0,34.0,4.3,14.9,84.0,87.06,47.56
2018,9,15,6,45,428.5,44.5,4.4,15.1,118.5,126.0,81.77
2018,9,15,7,0,442.0,55.0,4.5,15.3,153.0,166.37,119.05
2018,9,15,7,15,263.5,89.5,4.5,15.55,152.0,171.09,131.85
2018,9,15,7,30,85.0,124.0,4.5,15.8,151.0,153.62,122.38
2018,9,15,7,45,128.0,146.0,4.55,16.0,195.0,201.14,161.88
2018,9,15,8,0,171.0,168.0,4.6,16.2,239.0,251.01,203.07
2018,9,15,8,15,210.0,185.0,4.6,16.45,283.0,297.97,241.5
2018,9,15,8,30,249.0,202.0,4.6,16.7,327.0,352.83,285.73
2018,9,15,8,45,173.0,226.0,4.6,16.9,316.5,338.83,273.11
2018,9,15,9,0,97.0,250.0,4.6,17.1,306.0,316.69,253.48
2018,9,15,9,15,118.5,272.0,4.65,17.3,345.5,364.42,290.93
2018,9,15,9,30,140.0,294.0,4.7,17.5,385.0,408.57,325.02
2018,9,15,9,45,92.0,281.5,4.7,17.7,342.5,357.0,283.0
2018,9,15,10,0,44.0,269.0,4.7,17.9,300.0,307.93,242.74
2018,9,15,10,15,172.5,292.5,4.75,18.05,422.0,449.24,355.96
2018,9,15,10,30,301.0,316.0,4.8,18.2,544.0,598.13,470.89
2018,9,15,10,45,514.5,249.5,4.8,18.35,652.5,733.16,575.96
2018,9,15,11,0,728.0,183.0,4.8,18.5,761.0,870.39,677.27
2018,9,15,11,15,760.0,173.5,4.85,18.55,785.5,901.04,697.95
2018,9,15,11,30,792.0,164.0,4.9,18.6,810.0,925.98,715.24
2018,9,15,11,45,829.5,147.0,4.95,18.7,827.5,949.12,731.21
2018,9,15,12,0,867.0,130.0,5.0,18.8,845.0,963.23,740.94
2018,9,15,12,15,910.5,109.5,5.1,18.8,858.0,981.84,754.65
2018,9,15,12,30,954.0,89.0,5.2,18.8,871.0,996.28,765.56
2018,9,15,12,45,824.5,144.5,5.3,18.8,814.0,932.4,721.5
2018,9,15,13,0,695.0,200.0,5.4,18.8,757.0,865.32,674.91
2018,9,15,13,15,759.5,169.0,5.45,18.8,764.5,878.44,685.58
2018,9,15,13,30,824.0,138.0,5.5,18.8,772.0,883.5,690.15
2018,9,15,13,45,863.5,117.0,5.55,18.75,761.5,870.3,681.84
2018,9,15,14,0,903.0,96.0,5.6,18.7,751.0,856.83,673.52
2018,9,15,14,15,910.5,87.5,5.65,18.6,722.5,825.59,652.36
2018,9,15,14,30,918.0,79.0,5.7,18.5,694.0,790.77,628.5
2018,9,15,14,45,906.5,77.5,5.75,18.4,654.5,746.22,597.15
2018,9,15,15,0,895.0,76.0,5.8,18.3,615.0,699.79,564.03
2018,9,15,15,15,878.5,74.0,5.8,18.3,570.0,647.99,524.94
2018,9,15,15,30,862.0,72.0,5.8,18.3,525.0,595.29,482.93
2018,9,15,15,45,771.5,82.0,5.95,17.95,458.5,515.72,419.05
2018,9,15,16,0,681.0,92.0,6.1,17.6,392.0,441.66,358.19
2018,9,15,16,15,460.5,110.0,6.1,17.35,302.0,323.01,260.4
2018,9,15,16,30,240.0,128.0,6.1,17.1,212.0,226.13,180.63
2018,9,15,16,45,259.0,106.0,6.15,16.85,183.0,195.82,153.54
2018,9,15,17,0,278.0,84.0,6.2,16.6,154.0,165.24,125.07
2018,9,15,17,15,327.5,63.0,6.1,16.25,126.0,137.41,97.04
2018,9,15,17,30,377.0,42.0,6.0,15.9,98.0,104.46,64.58
2018,9,15,17,45,279.0,30.5,5.9,15.6,63.0,59.5,29.74
2018,9,15,18,0,181.0,19.0,5.8,15.3,28.0,24.69,0.0
2018,9,15,18,15,90.5,9.5,5.65,15.1,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,14.05,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.3,15.0,12.6,0.0
2018,9,16,6,15,267.0,22.5,3.0,14.7,47.5,38.77,7.95
2018,9,16,6,30,397.0,33.0,3.1,15.1,80.0,83.53,45.26
2018,9,16,6,45,421.0,44.0,3.25,15.5,116.0,123.79,79.95
2018,9,16,7,0,445.0,55.0,3.4,15.9,152.0,166.74,118.71
2018,9,16,7,15,414.0,77.0,3.4,16.2,186.5,205.53,155.95
2018,9,16,7,30,383.0,99.0,3.4,16.5,221.0,241.62,189.66
2018,9,16,7,45,570.5,84.5,3.4,16.75,301.5,328.07,260.99
2018,9,16,8,0,758.0,70.0,3.4,17.0,382.0,431.53,345.81
2018,9,16,8,15,803.5,69.0,3.35,17.3,436.5,494.07,397.28
2018,9,16,8,30,849.0,68.0,3.3,17.6,491.0,557.8,448.32
2018,9,16,8,45,867.0,69.5,3.3,17.85,537.0,611.04,489.91
2018,9,16,9,0,885.0,71.0,3.3,18.1,583.0,663.7,529.83
2018,9,16,9,15,898.5,73.0,3.3,18.35,624.5,712.86,563.97
2018,9,16,9,30,912.0,75.0,3.3,18.6,666.0,760.46,596.46
2018,9,16,9,45,922.0,76.0,3.3,18.85,701.0,802.42,624.45
2018,9,16,10,0,932.0,77.0,3.3,19.1,736.0,842.06,650.49
2018,9,16,10,15,939.0,78.0,3.3,19.3,764.5,876.62,672.87
2018,9,16,10,30,946.0,79.0,3.3,19.5,793.0,908.25,693.1
2018,9,16,10,45,950.5,80.5,3.3,19.65,814.5,935.09,710.09
2018,9,16,11,0,955.0,82.0,3.3,19.8,836.0,958.55,724.8
2018,9,16,11,15,958.0,82.0,3.3,19.95,849.0,975.5,735.14
2018,9,16,11,30,961.0,82.0,3.3,20.1,862.0,988.81,743.16
2018,9,16,11,45,962.5,82.0,3.35,20.2,867.5,996.98,748.38
2018,9,16,12,0,964.0,82.0,3.4,20.3,873.0,1001.36,751.23
2018,9,16,12,15,963.5,82.5,3.5,20.35,871.0,1000.58,751.3
2018,9,16,12,30,963.0,83.0,3.6,20.4,869.0,995.97,748.96
2018,9,16,12,45,959.5,83.5,3.65,20.4,857.5,984.79,742.1
2018,9,16,13,0,956.0,84.0,3.7,20.4,846.0,969.92,732.89
2018,9,16,13,15,952.0,83.0,3.8,20.35,827.0,949.39,720.34
2018,9,16,13,30,948.0,82.0,3.9,20.3,808.0,925.39,705.43
2018,9,16,13,45,942.5,80.5,4.0,20.3,781.5,896.23,686.76
2018,9,16,14,0,937.0,79.0,4.1,20.3,755.0,863.97,665.81
2018,9,16,14,15,928.0,78.0,4.2,20.15,721.5,826.51,641.37
2018,9,16,14,30,919.0,77.0,4.3,20.0,688.0,786.53,614.86
2018,9,16,14,45,907.0,75.0,4.45,19.9,648.0,741.0,584.21
2018,9,16,15,0,895.0,73.0,4.6,19.8,608.0,693.63,551.74
2018,9,16,15,15,878.5,71.0,4.6,19.8,563.0,641.82,513.39
2018,9,16,15,30,862.0,69.0,4.6,19.8,518.0,589.12,472.14
2018,9,16,15,45,840.0,66.5,4.8,19.35,469.0,532.3,427.77
2018,9,16,16,0,818.0,64.0,5.0,18.9,420.0,476.93,382.77
2018,9,16,16,15,786.5,60.5,5.05,18.6,368.0,415.41,330.79
2018,9,16,16,30,755.0,57.0,5.1,18.3,316.0,355.82,278.74
2018,9,16,16,45,693.5,54.0,5.15,18.0,261.0,289.12,220.1
2018,9,16,17,0,632.0,51.0,5.2,17.7,206.0,228.43,165.83
2018,9,16,17,15,564.0,44.0,5.1,17.35,157.5,168.61,113.06
2018,9,16,17,30,496.0,37.0,5.0,17.0,109.0,116.44,68.72
2018,9,16,17,45,357.0,28.0,4.95,16.6,68.5,63.42,29.05
2018,9,16,18,0,218.0,19.0,4.9,16.2,28.0,26.62,0.0
2018,9,16,18,15,109.0,9.5,4.75,16.0,14.0,9.34,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,3.1,14.2,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,3.2,14.4,8.0,7.11,0.0
2018,9,17,6,15,46.0,14.0,3.35,14.7,17.0,16.35,0.4
2018,9,17,6,30,46.0,21.0,3.5,15.0,26.0,26.92,14.2
2018,9,17,6,45,23.0,36.5,3.65,15.3,39.0,39.79,26.68
2018,9,17,7,0,0.0,52.0,3.8,15.6,52.0,50.31,36.88
2018,9,17,7,15,22.5,83.5,3.85,15.8,90.5,89.15,69.23
2018,9,17,7,30,45.0,115.0,3.9,16.0,129.0,130.26,103.46
2018,9,17,7,45,87.5,140.5,3.9,16.25,174.0,176.13,141.28
2018,9,17,8,0,130.0,166.0,3.9,16.5,219.0,229.87,185.35
2018,9,17,8,15,137.0,188.5,3.95,16.7,250.5,263.8,212.83
2018,9,17,8,30,144.0,211.0,4.0,16.9,282.0,298.27,240.29
2018,9,17,8,45,190.5,229.5,4.0,17.1,333.0,353.23,284.18
2018,9,17,9,0,237.0,248.0,4.0,17.3,384.0,412.1,330.45
2018,9,17,9,15,230.0,268.5,4.05,17.45,408.5,439.05,350.43
2018,9,17,9,30,223.0,289.0,4.1,17.6,433.0,464.84,369.31
2018,9,17,9,45,239.0,303.5,4.15,17.8,465.5,500.99,396.42
2018,9,17,10,0,255.0,318.0,4.2,18.0,498.0,544.52,428.63
2018,9,17,10,15,303.5,318.0,4.35,18.1,540.5,593.42,466.18
2018,9,17,10,30,352.0,318.0,4.5,18.2,583.0,643.87,504.61
2018,9,17,10,45,323.0,336.5,4.6,18.35,584.5,646.3,504.79
2018,9,17,11,0,294.0,355.0,4.7,18.5,586.0,646.31,503.42
2018,9,17,11,15,238.5,371.0,4.85,18.5,560.5,617.12,480.25
2018,9,17,11,30,183.0,387.0,5.0,18.5,535.0,576.89,448.88
2018,9,17,11,45,158.5,391.5,5.1,18.55,520.0,560.13,435.71
2018,9,17,12,0,134.0,396.0,5.2,18.6,505.0,542.44,421.71
2018,9,17,12,15,134.0,394.0,5.35,18.55,503.0,540.15,420.5
2018,9,17,12,30,134.0,392.0,5.5,18.5,501.0,537.25,418.82
2018,9,17,12,45,172.0,384.5,5.65,18.5,522.5,563.05,440.1
2018,9,17,13,0,210.0,377.0,5.8,18.5,544.0,587.31,460.12
2018,9,17,13,15,217.0,366.5,5.85,18.4,535.5,578.6,454.41
2018,9,17,13,30,224.0,356.0,5.9,18.3,527.0,568.78,447.99
2018,9,17,13,45,401.5,286.5,6.0,18.2,579.5,655.19,519.79
2018,9,17,14,0,579.0,217.0,6.1,18.1,632.0,718.99,573.54
2018,9,17,14,15,741.5,150.5,6.1,18.0,656.5,759.28,607.36
2018,9,17,14,30,904.0,84.0,6.1,17.9,681.0,779.88,624.13
2018,9,17,14,45,891.5,82.0,6.15,17.75,641.0,734.5,591.66
2018,9,17,15,0,879.0,80.0,6.2,17.6,601.0,687.38,557.72
2018,9,17,15,15,861.5,78.0,6.2,17.6,556.0,635.6,517.63
2018,9,17,15,30,844.0,76.0,6.2,17.6,511.0,583.07,475.29
2018,9,17,15,45,821.0,72.5,6.15,17.3,462.0,527.03,429.46
2018,9,17,16,0,798.0,69.0,6.1,17.0,413.0,469.57,381.19
2018,9,17,16,15,765.0,66.0,6.05,16.75,361.5,409.0,328.93
2018,9,17,16,30,732.0,63.0,6.0,16.5,310.0,350.56,276.98
2018,9,17,16,45,681.5,57.5,5.95,16.25,257.0,286.26,219.41
2018,9,17,17,0,631.0,52.0,5.9,16.0,204.0,226.8,165.31
2018,9,17,17,15,548.5,45.5,5.8,15.75,154.0,164.78,110.85
2018,9,17,17,30,466.0,39.0,5.7,15.5,104.0,112.06,66.55
2018,9,17,17,45,319.5,28.5,5.6,15.2,64.5,59.15,26.56
2018,9,17,18,0,173.0,18.0,5.5,14.9,25.0,23.37,0.0
2018,9,17,18,15,86.5,9.0,5.45,14.8,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.2,1.0,0.98,0.0
2018,9,18,6,15,0.0,4.5,3.9,14.4,4.5,4.33,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.6,8.0,7.71,0.56
2018,9,18,6,45,0.0,12.0,4.15,14.8,12.0,11.57,4.04
2018,9,18,7,0,0.0,16.0,4.3,15.0,16.0,15.43,7.45
2018,9,18,7,15,0.0,26.5,4.25,15.2,26.5,25.57,16.16
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,35.72,24.82
2018,9,18,7,45,0.0,69.5,4.2,15.6,69.5,67.19,51.38
2018,9,18,8,0,0.0,102.0,4.2,15.8,102.0,99.15,77.96
2018,9,18,8,15,0.0,97.5,4.2,16.0,97.5,94.59,73.84
2018,9,18,8,30,0.0,93.0,4.2,16.2,93.0,90.08,69.81
2018,9,18,8,45,0.0,99.0,4.2,16.45,99.0,95.94,74.36
2018,9,18,9,0,0.0,105.0,4.2,16.7,105.0,101.82,78.89
2018,9,18,9,15,2.5,138.5,4.2,16.9,140.0,136.67,107.13
2018,9,18,9,30,5.0,172.0,4.2,17.1,175.0,171.95,135.32
2018,9,18,9,45,6.5,188.0,4.25,17.25,192.5,189.26,148.83
2018,9,18,10,0,8.0,204.0,4.3,17.4,210.0,206.7,162.4
2018,9,18,10,15,9.5,217.5,4.3,17.55,224.5,221.74,173.98
2018,9,18,10,30,11.0,231.0,4.3,17.7,239.0,236.85,185.58
2018,9,18,10,45,16.5,259.0,4.3,17.85,271.5,270.29,211.63
2018,9,18,11,0,22.0,287.0,4.3,18.0,304.0,304.05,237.64
2018,9,18,11,15,18.5,274.5,4.3,18.1,289.0,288.37,225.04
2018,9,18,11,30,15.0,262.0,4.3,18.2,274.0,272.59,212.5
2018,9,18,11,45,14.5,260.5,4.3,18.3,272.0,270.7,210.89
2018,9,18,12,0,14.0,259.0,4.3,18.4,270.0,268.74,209.25
2018,9,18,12,15,13.5,255.5,4.4,18.45,266.0,264.71,206.13
2018,9,18,12,30,13.0,252.0,4.5,18.5,262.0,260.64,203.02
2018,9,18,12,45,16.5,263.5,4.6,18.55,276.5,275.43,214.79
2018,9,18,13,0,20.0,275.0,4.7,18.6,291.0,290.13,226.46
2018,9,18,13,15,16.5,258.0,4.85,18.55,271.0,269.41,210.49
2018,9,18,13,30,13.0,241.0,5.0,18.5,251.0,248.82,194.6
2018,9,18,13,45,16.5,248.0,5.15,18.5,260.0,258.64,202.79
2018,9,18,14,0,20.0,255.0,5.3,18.5,269.0,268.26,210.82
2018,9,18,14,15,16.0,235.5,5.45,18.35,246.5,244.78,192.67
2018,9,18,14,30,12.0,216.0,5.6,18.2,224.0,221.57,174.65
2018,9,18,14,45,12.0,208.0,5.75,18.1,215.5,213.17,168.45
2018,9,18,15,0,12.0,200.0,5.9,18.0,207.0,204.76,162.2
2018,9,18,15,15,11.0,185.5,5.9,18.0,191.5,189.15,149.99
2018,9,18,15,30,10.0,171.0,5.9,18.0,176.0,173.63,137.8
2018,9,18,15,45,11.5,158.0,6.05,17.55,163.5,161.09,128.21
2018,9,18,16,0,13.0,145.0,6.2,17.1,151.0,148.4,118.33
2018,9,18,16,15,24.5,129.0,6.2,16.8,138.0,139.05,110.96
2018,9,18,16,30,36.0,113.0,6.2,16.5,125.0,125.91,100.02
2018,9,18,16,45,30.0,98.5,6.2,16.2,107.5,107.39,84.42
2018,9,18,17,0,24.0,84.0,6.2,15.9,90.0,89.56,69.18
2018,9,18,17,15,12.5,62.5,6.15,15.55,65.5,63.43,47.04
2018,9,18,17,30,1.0,41.0,6.1,15.2,41.0,39.91,27.11
2018,9,18,17,45,3.5,25.5,6.0,14.9,25.5,24.95,11.85
2018,9,18,18,0,6.0,10.0,5.9,14.6,10.0,10.0,0.0
2018,9,18,18,15,3.0,5.0,5.8,14.45,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
