Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,16.48,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,34.33,14.89
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,61.97,41.1
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,88.34,64.3
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,123.14,93.29
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,162.34,126.5
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,182.36,145.02
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,199.48,159.76
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,238.63,191.62
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,279.48,224.27
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,382.48,308.04
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,503.09,403.54
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,501.59,400.15
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,485.35,385.77
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,529.83,418.84
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,574.07,450.89
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,713.97,558.97
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,845.12,651.84
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,851.83,654.68
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,848.78,651.78
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,839.42,644.9
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,822.09,632.57
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,877.94,671.84
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,929.46,707.22
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,901.05,687.12
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,867.52,664.09
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,862.02,661.1
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,856.59,658.09
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,848.02,652.73
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,835.32,644.59
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,812.15,629.48
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,789.48,614.78
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,750.42,588.06
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,709.27,559.66
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,648.58,515.71
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,588.02,469.19
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,518.51,414.8
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,453.76,363.1
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,355.62,284.61
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,269.13,214.52
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,285.56,224.54
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,280.61,213.52
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,218.67,158.97
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,163.53,110.52
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,102.64,61.57
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,55.46,21.78
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,21.03,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,19.58,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,49.76,20.89
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,93.93,58.35
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,151.17,104.41
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,208.21,152.56
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,275.16,209.25
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,331.89,258.02
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,392.54,308.57
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,447.79,353.47
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,505.23,398.48
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,557.95,438.38
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,610.67,476.97
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,653.66,508.32
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,694.69,536.71
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,740.43,567.31
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,781.16,594.03
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,806.12,609.89
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,822.78,620.29
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,855.8,642.43
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,881.53,659.47
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,893.61,667.2
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,896.8,669.28
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,859.43,644.33
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,813.47,612.18
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,748.96,565.77
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,677.51,513.82
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,592.42,451.48
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,500.19,382.65
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,435.15,334.77
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,363.66,280.94
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,426.39,331.22
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,476.98,371.23
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,432.58,338.02
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,389.35,305.71
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,341.76,269.47
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,290.72,230.05
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,222.11,175.83
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,154.3,121.36
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,134.99,106.07
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,116.4,91.13
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,95.56,74.13
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,75.09,57.22
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,58.36,43.12
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,41.66,28.87
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,30.89,18.89
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,18.81,4.59
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,10.6,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,7.31,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,13.59,2.54
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,25.84,15.24
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,37.67,25.86
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,54.33,40.15
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,71.06,54.3
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,101.47,79.49
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,132.98,105.27
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,125.9,99.11
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,118.7,92.88
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,131.41,102.84
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,144.16,112.66
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,213.79,168.06
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,282.62,221.34
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,285.42,222.31
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,287.54,223.02
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,349.23,270.59
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,420.96,324.32
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,361.82,278.25
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,308.77,236.77
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,300.34,230.43
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,291.73,223.78
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,303.93,233.04
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,316.06,242.2
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,375.58,288.16
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,434.81,333.08
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,445.81,341.67
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,464.67,356.25
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,539.04,414.75
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,599.24,461.56
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,632.11,487.32
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,650.62,502.74
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,535.34,415.93
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,430.85,335.83
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,438.12,343.65
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,432.51,340.72
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,416.28,328.7
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,389.65,308.14
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,346.82,273.7
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,304.24,238.6
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,268.73,207.75
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,231.91,174.36
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,177.34,127.69
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,128.83,86.34
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,79.73,47.14
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,40.84,9.76
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,16.81,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,14.07,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,26.93,8.85
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,54.94,35.98
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,85.76,61.85
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,84.77,62.89
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,82.62,62.38
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,127.98,100.32
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,175.47,139.37
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,177.37,140.92
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,172.64,136.78
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,205.33,162.7
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,238.47,188.48
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,226.01,177.49
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,206.57,161.02
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,303.65,238.34
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,394.58,308.83
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,427.8,332.74
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,460.74,356.43
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,535.66,412.37
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,603.82,462.3
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,502.19,385.34
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,397.3,304.89
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,327.6,251.88
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,251.1,192.59
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,337.64,262.17
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,416.37,324.08
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,553.26,428.51
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,694.13,531.86
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,652.9,500.93
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,604.67,465.91
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,533.17,412.44
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,457.66,355.27
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,406.59,317.0
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,357.58,279.67
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,360.66,285.02
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,362.17,288.28
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,360.83,287.32
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,360.59,286.58
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,227.39,180.42
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,109.16,84.65
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,130.06,100.92
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,137.03,103.5
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,123.48,88.78
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,106.94,70.75
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,73.95,42.38
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,43.68,5.2
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,15.1,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,11.41,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,26.03,5.51
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,33.75,17.33
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,42.24,25.45
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,37.35,24.21
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,26.05,16.33
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,49.17,35.76
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,72.52,55.14
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,60.9,45.31
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,49.27,35.52
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,70.1,52.59
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,91.07,69.54
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,132.16,102.62
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,173.95,135.66
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,229.79,179.93
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,283.14,221.48
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,380.91,296.86
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,474.52,366.78
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,428.46,330.33
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,371.8,286.53
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,326.95,251.92
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,273.8,210.54
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,248.77,191.43
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,223.8,172.17
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,323.52,250.47
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,425.86,328.2
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,448.17,345.08
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,469.56,361.72
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,490.58,378.68
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,509.46,393.99
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,551.77,428.98
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,586.48,457.7
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,567.55,445.31
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,547.53,432.05
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,431.29,342.24
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,323.98,257.52
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,412.1,329.35
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,471.32,374.62
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,419.94,332.05
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,368.79,288.9
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,310.36,238.84
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,255.66,190.59
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,195.42,138.11
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,142.42,92.24
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,86.24,47.53
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,41.98,0.0
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,14.04,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,4.11,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,8.43,0.0
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,20.31,8.5
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,34.9,20.28
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,30.95,19.25
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,21.22,12.34
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,45.88,33.17
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,70.66,53.84
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,89.65,69.42
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,108.86,84.99
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,157.74,124.66
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,212.92,168.62
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,198.99,157.03
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,185.14,145.73
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,254.58,200.71
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,325.91,255.81
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,320.37,250.66
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,314.21,245.33
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,305.76,238.44
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,289.07,225.23
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,338.99,264.44
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,381.46,297.45
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,443.22,345.16
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,496.03,385.6
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,484.44,376.87
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,472.38,368.05
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,465.76,363.56
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,458.67,358.76
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,486.89,382.52
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,512.54,404.14
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,537.1,426.1
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,555.65,443.28
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,612.91,491.71
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,650.22,523.93
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,587.65,475.1
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,526.26,426.75
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,504.56,409.44
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,476.07,385.55
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,416.41,335.6
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,359.82,286.97
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,257.23,201.79
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,171.57,131.18
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,132.84,96.89
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,97.75,65.96
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,53.61,30.63
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,17.65,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,7.51,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,17.62,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,52.4,9.26
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,86.2,52.06
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,119.34,82.63
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,189.47,138.68
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,278.68,212.67
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,337.25,264.76
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,399.23,318.18
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,455.48,365.59
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,512.86,412.24
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,562.96,451.84
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,614.73,491.35
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,656.21,522.17
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,694.93,548.82
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,718.23,564.04
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,732.37,572.76
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,790.79,612.85
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,845.18,649.06
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,867.56,662.7
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,886.63,674.37
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,888.3,673.91
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,890.96,674.43
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,903.5,681.91
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,917.93,690.65
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,890.27,673.06
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,854.13,649.84
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,786.96,604.57
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,712.9,550.39
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,751.69,583.33
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,779.5,605.28
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,775.23,604.27
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,763.07,597.76
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,723.17,570.74
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,681.28,542.1
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,634.15,508.56
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,585.92,471.77
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,535.65,431.5
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,482.93,388.29
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,424.97,340.59
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,368.67,292.53
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,306.87,238.64
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,249.81,187.56
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,183.58,130.34
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,128.57,83.92
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,73.18,39.46
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,29.62,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,10.73,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,15.47,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,46.47,3.83
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,76.79,43.58
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,110.17,72.89
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,101.65,73.38
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,77.2,57.79
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,81.06,62.3
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,77.67,59.73
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,73.52,56.09
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,69.61,52.63
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,105.5,82.09
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,142.04,111.65
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,184.7,146.01
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,228.41,180.8
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,279.0,220.91
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,325.32,257.21
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,484.08,385.35
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,645.32,511.09
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,725.12,573.14
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,811.25,637.75
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,862.8,674.35
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,910.96,708.42
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,927.43,720.17
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,940.32,729.68
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,935.91,727.0
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,927.77,721.87
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,913.48,712.44
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,895.67,700.56
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,872.52,684.52
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,846.14,666.18
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,813.92,643.75
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,779.0,619.22
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,738.11,590.05
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,695.24,559.11
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,647.47,523.49
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,601.09,486.73
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,547.12,442.99
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,493.17,398.16
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,433.25,347.85
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,375.05,297.46
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,312.38,242.33
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,254.69,190.39
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,184.96,130.45
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,127.3,82.23
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,67.63,35.3
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,22.85,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,8.36,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,14.83,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,43.55,0.0
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,88.34,51.24
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,141.49,95.41
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,205.35,148.37
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,284.04,215.44
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,343.2,268.87
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,405.64,323.81
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,463.62,373.66
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,520.67,421.3
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,573.79,464.32
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,626.43,505.68
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,673.51,541.5
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,719.04,573.62
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,760.35,602.03
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,799.31,628.37
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,832.74,650.67
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,863.23,670.71
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,887.51,686.1
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,908.39,699.09
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,922.72,707.3
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,933.37,713.01
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,937.19,714.61
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,937.24,713.77
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,932.54,710.19
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,924.15,704.23
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,908.65,693.26
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,889.71,680.05
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,866.48,664.9
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,840.12,647.55
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,807.33,625.42
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,771.93,601.3
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,731.96,573.88
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,690.04,544.72
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,644.28,511.0
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,594.44,472.61
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,539.51,429.23
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,484.74,384.81
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,425.52,335.83
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,368.1,286.94
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,306.04,233.38
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,248.75,182.73
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,185.59,128.17
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,130.94,81.7
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,70.45,33.73
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,25.2,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,15.9,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,48.71,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,96.9,53.45
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,156.95,102.34
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,213.37,152.14
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,276.91,208.46
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,334.91,260.35
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,396.26,313.7
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,453.3,362.2
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,509.37,408.47
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,561.56,450.24
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,613.34,490.44
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,659.52,524.95
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,704.15,555.83
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,743.83,582.47
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,781.19,607.12
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,814.19,628.62
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,844.29,647.92
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,868.09,662.6
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,888.56,674.97
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,903.97,684.28
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,915.77,691.23
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,921.01,693.82
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,922.52,694.06
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,918.54,691.17
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,910.85,685.94
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,897.34,677.03
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,880.3,665.84
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,857.21,650.82
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,830.91,633.64
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,798.67,612.49
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,763.74,589.32
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,723.81,562.74
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,681.86,534.33
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,634.14,500.24
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,585.31,463.2
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,532.59,421.75
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,481.77,380.51
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,422.66,332.51
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,365.38,284.28
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,302.44,230.21
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,243.98,178.68
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,181.94,125.0
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,128.22,79.25
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,69.31,30.76
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,25.6,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
