Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,5.38,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,9.3,0.0
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,11.57,3.74
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,18.32,9.71
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,25.09,15.6
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,34.75,23.89
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,44.43,32.07
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,73.75,56.59
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,103.86,81.31
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,138.4,109.34
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,173.81,137.61
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,184.81,145.69
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,195.82,153.75
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,213.99,167.49
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,232.4,181.24
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,260.28,202.23
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,281.83,218.09
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,297.46,229.36
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,313.17,240.65
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,317.76,243.6
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,322.26,246.56
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,307.85,235.02
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,284.77,217.11
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,300.47,229.1
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,307.49,234.45
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,295.47,225.39
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,283.47,216.43
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,271.07,207.49
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,251.47,193.01
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,369.97,288.98
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,463.08,362.72
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,559.48,437.8
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,632.83,493.93
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,584.18,457.5
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,534.91,420.22
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,480.35,377.06
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,426.51,333.18
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,366.23,284.18
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,309.84,236.45
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,247.25,182.88
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,190.9,133.87
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,117.72,75.33
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,60.6,27.69
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,22.41,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,6.74,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,10.64,0.0
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,12.53,4.49
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,19.77,10.93
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,27.02,17.26
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,38.62,27.21
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,50.24,37.05
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,82.5,64.04
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,115.69,91.28
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,152.26,120.88
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,195.0,154.85
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,231.09,182.87
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,268.58,211.38
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,319.75,250.2
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,380.45,294.9
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,435.73,336.0
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,501.42,383.75
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,570.02,434.8
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,650.01,492.57
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,759.12,573.93
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,856.6,641.18
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,869.75,651.42
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,879.41,660.22
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,874.91,658.85
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,866.84,655.2
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,846.44,643.01
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,823.01,628.7
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,763.73,588.58
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,703.17,546.92
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,697.44,544.64
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,684.24,536.43
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,663.33,522.59
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,634.4,501.98
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,589.22,467.53
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,540.12,429.3
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,484.75,384.89
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,430.0,339.63
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,370.46,289.9
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,313.51,240.65
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,250.58,185.87
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,194.65,136.35
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,131.66,83.42
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,79.42,32.98
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,30.45,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.97,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,6.26,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,10.6,2.91
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,16.88,8.53
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,23.15,14.05
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,34.75,24.05
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,46.36,33.96
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,79.27,61.73
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,113.19,89.91
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,154.52,123.96
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,202.62,163.02
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,217.87,174.77
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,233.13,186.49
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,261.95,209.11
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,291.4,231.92
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,338.36,268.79
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,394.75,312.23
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,470.21,371.34
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,556.92,437.16
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,657.13,514.38
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,754.27,587.43
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,812.78,628.03
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,866.59,664.98
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,864.36,663.48
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,858.58,660.13
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,842.6,650.1
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,823.36,637.83
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,799.33,622.86
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,772.33,605.58
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,739.58,583.76
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,708.11,562.61
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,667.26,534.14
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,624.72,502.24
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,576.87,465.31
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,528.4,426.99
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,472.85,381.32
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,418.18,335.09
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,359.46,285.03
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,302.77,235.21
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,235.88,176.83
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,177.19,125.45
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,117.45,75.12
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,67.76,24.85
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,26.7,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,9.64,2.06
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,15.43,7.28
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,21.22,12.39
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,26.05,16.62
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,30.89,20.79
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,53.14,39.7
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,75.62,58.55
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,123.95,98.84
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,173.87,139.69
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,187.46,150.26
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,201.09,160.85
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,260.39,208.76
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,316.23,253.03
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,382.17,305.03
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,442.78,352.11
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,541.85,430.67
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,645.98,510.75
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,738.92,582.13
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,825.26,643.71
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,848.98,660.06
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,874.4,678.21
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,869.83,675.75
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,861.68,671.08
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,846.42,661.15
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,827.77,648.9
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,803.9,633.24
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,776.99,615.3
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,744.64,593.12
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,709.79,568.91
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,667.85,539.12
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,627.33,508.22
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,578.51,470.09
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,529.08,430.4
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,473.88,384.55
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,419.42,338.0
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,359.76,286.47
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,302.96,235.9
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,241.38,180.83
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,185.22,130.3
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,111.1,70.08
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,53.59,15.24
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,21.98,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,14.83,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,37.71,0.0
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,62.19,38.72
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,104.95,74.56
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,153.83,116.01
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,164.13,129.09
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,165.18,132.46
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,226.38,183.54
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,290.89,236.89
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,357.86,291.6
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,425.69,346.18
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,401.44,325.56
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,367.31,296.6
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,349.34,281.16
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,320.15,256.55
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,333.96,267.08
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,347.36,277.1
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,451.8,361.1
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,560.32,445.76
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,631.88,502.01
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,695.78,552.29
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,713.01,565.71
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,731.76,580.45
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,652.84,518.35
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,568.75,451.88
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,620.93,494.89
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,660.23,527.25
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,670.68,536.15
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,673.18,539.25
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,669.64,537.24
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,658.44,529.27
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,592.07,477.38
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,527.01,426.03
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,530.45,429.16
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,521.95,421.58
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,469.75,378.37
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,417.81,334.22
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,358.6,283.3
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,301.96,233.0
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,239.46,177.53
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,183.02,126.94
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,111.8,68.96
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,55.27,10.04
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,20.02,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,9.15,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,35.38,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,73.04,45.58
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,135.41,93.86
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,219.27,161.33
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,276.46,211.84
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,340.94,267.79
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,395.83,315.1
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,452.54,362.41
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,503.33,403.87
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,551.43,442.16
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,596.43,476.95
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,640.22,509.98
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,678.5,536.88
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,714.69,561.88
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,745.01,583.35
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,772.6,602.87
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,795.32,618.61
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,814.9,632.2
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,827.79,641.7
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,837.25,648.91
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,840.44,651.93
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,840.11,652.56
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,835.01,649.53
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,826.43,644.14
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,812.39,634.71
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,795.06,623.0
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,771.43,606.81
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,744.89,588.63
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,703.95,559.57
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,665.55,532.18
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,630.86,506.56
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,593.68,477.75
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,506.98,408.72
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,426.81,343.96
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,349.04,280.76
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,282.19,225.55
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,284.81,224.8
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,275.35,211.21
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,221.5,162.9
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,171.87,117.9
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,110.73,66.51
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,59.78,3.01
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,21.0,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,11.55,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,44.12,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,93.1,54.36
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,141.44,96.98
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,199.49,147.08
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,180.3,139.89
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,133.54,105.77
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,154.13,123.49
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,176.02,141.35
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,203.76,163.76
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,232.37,186.53
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,265.73,212.8
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,306.7,244.56
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,337.55,267.91
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,369.01,291.43
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,408.73,321.38
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,449.53,351.6
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,463.41,360.64
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,476.57,369.24
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,485.19,374.87
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,493.06,380.0
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,491.87,378.27
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,489.88,376.08
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,607.52,467.11
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,708.02,542.74
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,761.72,580.46
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,800.86,607.57
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,777.56,593.1
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,751.32,576.99
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,719.02,556.31
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,684.31,533.56
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,643.29,505.72
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,600.63,474.47
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,556.12,440.76
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,507.97,403.2
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,453.95,359.38
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,400.8,314.94
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,341.97,265.73
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,286.19,217.31
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,218.4,159.41
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,159.33,109.01
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,93.64,55.78
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,40.73,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,15.08,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,5.97,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,44.64,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,106.94,60.37
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,158.39,106.68
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,221.55,161.16
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,174.62,133.71
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,92.91,71.8
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,93.04,72.68
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,91.97,71.52
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,124.08,97.76
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,156.86,124.05
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,183.87,145.43
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,217.68,171.92
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,261.18,206.16
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,306.51,241.28
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,406.39,319.28
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,511.72,398.69
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,570.7,443.1
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,640.51,494.72
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,672.28,518.27
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,706.32,543.52
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,625.49,482.02
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,537.36,414.52
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,535.33,413.97
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,532.2,412.09
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,512.89,398.59
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,492.53,384.27
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,558.71,437.66
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,612.34,480.5
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,584.77,460.23
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,559.48,441.73
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,524.11,415.11
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,487.83,387.38
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,430.16,342.39
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,375.75,299.23
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,336.35,267.36
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,296.6,234.23
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,261.3,203.8
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,224.42,170.82
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,174.63,127.78
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,129.74,88.77
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,82.61,48.62
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,40.77,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,15.12,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.9,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,40.78,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,97.37,54.2
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,146.44,98.97
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,205.19,149.73
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,196.03,150.9
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,166.01,131.27
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,177.04,141.71
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,181.97,145.87
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,214.14,172.04
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,252.98,203.06
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,297.44,238.51
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,344.29,275.37
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,391.96,312.68
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,449.45,356.87
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,497.42,393.76
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,546.94,431.4
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,584.57,459.05
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,613.88,480.55
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,717.63,560.87
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,814.99,629.73
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,814.67,628.38
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,810.97,625.58
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,773.2,599.32
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,730.32,569.4
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,758.02,590.19
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,777.59,604.71
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,755.93,590.58
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,727.04,571.36
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,690.49,546.05
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,648.52,516.43
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,591.69,473.05
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,535.27,429.23
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,513.02,412.09
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,484.54,389.03
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,419.31,335.46
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,357.23,283.52
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,288.77,226.3
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,226.41,173.44
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,180.96,132.82
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,136.84,93.1
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,87.96,50.39
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,44.72,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,16.26,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,11.64,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,17.37,6.99
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,30.91,19.72
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,44.78,31.78
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,76.64,58.44
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,109.08,85.6
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,164.66,131.54
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,221.83,178.49
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,247.28,199.06
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,272.41,219.02
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,285.11,228.49
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,289.63,231.31
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,298.92,237.95
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,307.37,243.81
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,330.3,261.68
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,361.59,285.81
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,489.05,387.89
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,622.66,491.04
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,724.71,569.59
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,814.93,633.94
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,801.94,624.45
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,780.28,609.5
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,671.72,528.76
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,555.52,437.49
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,496.11,391.63
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,429.41,339.46
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,402.22,318.71
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,375.29,297.9
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,432.57,347.02
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,481.03,388.14
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,535.06,432.7
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,569.69,461.17
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,515.24,417.48
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,463.61,375.33
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,336.99,272.08
