Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,15,5.0,0.5,3.15,15.7,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,0.95,15.1,2.0,1.97,0.0
2018,11,28,7,30,0.0,4.0,1.2,15.2,4.0,3.85,0.0
2018,11,28,7,45,0.0,5.5,1.4,15.3,5.5,5.3,0.0
2018,11,28,8,0,0.0,7.0,1.6,15.4,7.0,6.74,0.0
2018,11,28,8,15,0.0,9.5,1.65,15.5,9.5,9.16,2.1
2018,11,28,8,30,0.0,12.0,1.7,15.6,12.0,11.57,4.21
2018,11,28,8,45,25.0,47.0,1.75,15.65,55.0,57.28,43.09
2018,11,28,9,0,50.0,82.0,1.8,15.7,98.0,107.22,85.29
2018,11,28,9,15,29.5,88.5,1.75,15.8,98.0,105.01,83.3
2018,11,28,9,30,9.0,95.0,1.7,15.9,98.0,98.17,77.25
2018,11,28,9,45,7.5,101.5,1.65,16.0,104.5,103.98,81.94
2018,11,28,10,0,6.0,108.0,1.6,16.1,111.0,109.71,86.49
2018,11,28,10,15,36.0,143.0,1.65,16.2,160.0,170.5,136.9
2018,11,28,10,30,66.0,178.0,1.7,16.3,209.0,229.86,185.15
2018,11,28,10,45,134.5,184.0,1.75,16.4,250.0,291.69,235.69
2018,11,28,11,0,203.0,190.0,1.8,16.5,291.0,348.23,281.36
2018,11,28,11,15,190.5,197.5,1.85,16.55,294.0,350.17,282.19
2018,11,28,11,30,178.0,205.0,1.9,16.6,297.0,351.22,282.59
2018,11,28,11,45,147.0,205.5,1.95,16.65,281.5,330.13,265.32
2018,11,28,12,0,116.0,206.0,2.0,16.7,266.0,308.38,247.52
2018,11,28,12,15,308.0,183.5,2.2,16.75,342.0,429.83,347.44
2018,11,28,12,30,500.0,161.0,2.4,16.8,418.0,549.38,442.32
2018,11,28,12,45,662.0,120.5,2.6,16.85,452.0,617.6,496.7
2018,11,28,13,0,824.0,80.0,2.8,16.9,486.0,672.51,540.09
2018,11,28,13,15,807.0,80.5,2.9,16.9,465.5,647.43,521.74
2018,11,28,13,30,790.0,81.0,3.0,16.9,445.0,620.12,501.18
2018,11,28,13,45,643.0,103.0,3.1,16.9,388.5,535.11,434.37
2018,11,28,14,0,496.0,125.0,3.2,16.9,332.0,449.24,365.92
2018,11,28,14,15,513.0,112.0,3.15,16.9,311.5,429.04,349.94
2018,11,28,14,30,530.0,99.0,3.1,16.9,291.0,409.2,333.32
2018,11,28,14,45,534.0,89.5,3.05,16.9,265.5,380.92,309.27
2018,11,28,15,0,538.0,80.0,3.0,16.9,240.0,350.87,282.99
2018,11,28,15,15,449.5,76.5,3.0,16.9,197.0,284.24,226.93
2018,11,28,15,30,361.0,73.0,3.0,16.9,154.0,226.92,178.07
2018,11,28,15,45,272.0,61.5,2.75,16.65,115.0,167.63,127.85
2018,11,28,16,0,183.0,50.0,2.5,16.4,76.0,112.09,81.35
2018,11,28,16,15,131.5,35.5,2.55,16.3,51.0,75.19,48.74
2018,11,28,16,30,80.0,21.0,2.6,16.2,26.0,39.88,2.17
2018,11,28,16,45,40.0,10.5,2.6,16.05,13.0,15.79,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,16.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,16.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,16.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.85,16.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.15,16.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.6,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.65,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.9,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.1,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,15.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,15.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,15.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,15.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.2,15.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.3,15.4,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.5,10.35,15.4,13.0,13.49,0.0
2018,11,29,7,30,16.0,24.0,10.4,15.4,25.0,28.15,9.75
2018,11,29,7,45,47.0,38.5,10.45,15.35,45.0,55.5,37.51
2018,11,29,8,0,78.0,53.0,10.5,15.3,65.0,82.45,60.98
2018,11,29,8,15,80.5,64.5,10.4,15.3,80.5,98.82,76.16
2018,11,29,8,30,83.0,76.0,10.3,15.3,96.0,115.44,91.28
2018,11,29,8,45,41.5,53.0,10.25,15.3,63.0,74.22,57.41
2018,11,29,9,0,0.0,30.0,10.2,15.3,30.0,28.95,19.02
2018,11,29,9,15,5.5,41.5,10.05,15.3,43.5,42.91,30.95
2018,11,29,9,30,11.0,53.0,9.9,15.3,57.0,58.24,44.04
2018,11,29,9,45,88.0,95.5,9.7,15.35,132.5,153.07,125.3
2018,11,29,10,0,165.0,138.0,9.5,15.4,208.0,249.92,207.3
2018,11,29,10,15,149.0,135.5,9.3,15.4,201.5,240.86,199.5
2018,11,29,10,30,133.0,133.0,9.1,15.4,195.0,230.66,190.73
2018,11,29,10,45,121.0,139.0,8.85,15.4,197.0,231.59,191.11
2018,11,29,11,0,109.0,145.0,8.6,15.4,199.0,231.71,190.77
2018,11,29,11,15,180.5,175.5,8.45,15.4,267.0,317.81,263.04
2018,11,29,11,30,252.0,206.0,8.3,15.4,335.0,413.64,341.95
2018,11,29,11,45,134.0,152.0,8.1,15.45,220.5,260.2,214.48
2018,11,29,12,0,16.0,98.0,7.9,15.5,106.0,110.0,87.03
2018,11,29,12,15,160.5,121.5,7.8,15.5,203.5,252.55,209.44
2018,11,29,12,30,305.0,145.0,7.7,15.5,301.0,391.06,325.5
2018,11,29,12,45,457.0,138.0,7.6,15.5,365.5,487.23,405.9
2018,11,29,13,0,609.0,131.0,7.5,15.5,430.0,582.22,483.76
2018,11,29,13,15,695.0,108.5,7.4,15.5,437.0,604.74,502.72
2018,11,29,13,30,781.0,86.0,7.3,15.5,444.0,618.74,514.81
2018,11,29,13,45,685.5,98.0,7.2,15.5,399.5,555.51,462.32
2018,11,29,14,0,590.0,110.0,7.1,15.5,355.0,492.04,409.42
2018,11,29,14,15,361.5,92.5,7.05,15.45,239.0,319.31,266.26
2018,11,29,14,30,133.0,75.0,7.0,15.4,123.0,156.45,128.21
2018,11,29,14,45,327.5,77.0,6.9,15.35,178.5,259.07,214.64
2018,11,29,15,0,522.0,79.0,6.8,15.3,234.0,341.98,281.0
2018,11,29,15,15,442.5,72.0,6.8,15.3,190.0,278.23,225.56
2018,11,29,15,30,363.0,65.0,6.8,15.3,146.0,218.41,173.4
2018,11,29,15,45,374.5,56.0,7.05,15.1,124.0,195.51,150.39
2018,11,29,16,0,386.0,47.0,7.3,14.9,102.0,171.44,125.2
2018,11,29,16,15,275.0,36.0,7.45,14.8,68.0,113.84,74.37
2018,11,29,16,30,164.0,25.0,7.6,14.7,34.0,62.41,4.12
2018,11,29,16,45,82.0,12.5,7.75,14.65,17.0,23.49,0.0
2018,11,29,17,0,0.0,0.0,7.9,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.1,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.3,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.3,14.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,30,6,45,11.0,1.5,7.25,13.1,1.0,0.0,0.0
2018,11,30,7,0,22.0,3.0,7.2,13.1,2.0,0.0,0.0
2018,11,30,7,15,59.5,14.0,7.25,13.35,17.0,22.61,0.0
2018,11,30,7,30,97.0,25.0,7.3,13.6,32.0,49.73,17.37
2018,11,30,7,45,148.0,39.5,7.35,13.8,58.0,85.44,58.38
2018,11,30,8,0,199.0,54.0,7.4,14.0,84.0,123.5,92.19
2018,11,30,8,15,231.0,68.0,7.4,14.15,113.5,159.11,124.24
2018,11,30,8,30,263.0,82.0,7.4,14.3,143.0,197.34,158.45
2018,11,30,8,45,316.5,92.0,7.45,14.5,178.5,248.37,202.92
2018,11,30,9,0,370.0,102.0,7.5,14.7,214.0,298.03,246.01
2018,11,30,9,15,391.5,112.5,7.45,14.8,244.0,335.15,278.24
2018,11,30,9,30,413.0,123.0,7.4,14.9,274.0,372.8,310.37
2018,11,30,9,45,558.5,107.5,7.3,15.05,331.0,456.65,381.08
2018,11,30,10,0,704.0,92.0,7.2,15.2,388.0,545.2,454.65
2018,11,30,10,15,721.0,94.5,7.1,15.3,413.0,577.61,480.93
2018,11,30,10,30,738.0,97.0,7.0,15.4,438.0,608.42,505.63
2018,11,30,10,45,770.0,93.5,6.95,15.5,461.5,638.25,529.71
2018,11,30,11,0,802.0,90.0,6.9,15.6,485.0,669.05,553.93
2018,11,30,11,15,837.5,83.5,6.85,15.6,503.5,696.79,575.1
2018,11,30,11,30,873.0,77.0,6.8,15.6,522.0,717.65,590.88
2018,11,30,11,45,873.5,77.0,6.8,15.65,525.0,722.43,594.23
2018,11,30,12,0,874.0,77.0,6.8,15.7,528.0,724.0,595.28
2018,11,30,12,15,874.0,76.5,6.8,15.65,524.0,721.41,593.45
2018,11,30,12,30,874.0,76.0,6.8,15.6,520.0,715.62,589.28
2018,11,30,12,45,869.5,74.5,6.8,15.6,508.0,702.32,579.24
2018,11,30,13,0,865.0,73.0,6.8,15.6,496.0,685.99,566.94
2018,11,30,13,15,837.0,76.0,6.75,15.55,472.5,660.15,547.18
2018,11,30,13,30,809.0,79.0,6.7,15.5,449.0,628.15,521.32
2018,11,30,13,45,804.0,74.5,6.65,15.5,425.0,600.53,498.87
2018,11,30,14,0,799.0,70.0,6.6,15.5,401.0,570.49,474.07
2018,11,30,14,15,793.5,65.5,6.55,15.4,372.5,537.89,446.85
2018,11,30,14,30,788.0,61.0,6.5,15.3,344.0,503.23,417.26
2018,11,30,14,45,761.0,58.0,6.45,15.25,308.0,457.54,377.78
2018,11,30,15,0,734.0,55.0,6.4,15.2,272.0,411.77,337.28
2018,11,30,15,15,691.0,51.5,6.4,15.2,232.0,358.91,290.06
2018,11,30,15,30,648.0,48.0,6.4,15.2,192.0,307.98,243.47
2018,11,30,15,45,580.5,43.0,6.1,14.8,151.5,249.62,190.75
2018,11,30,16,0,513.0,38.0,5.8,14.4,111.0,198.49,143.78
2018,11,30,16,15,388.5,30.5,5.65,14.15,74.5,135.12,87.09
2018,11,30,16,30,264.0,23.0,5.5,13.9,38.0,78.55,3.76
2018,11,30,16,45,132.0,11.5,5.4,13.6,19.0,29.36,0.0
2018,11,30,17,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.65,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.75,13.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,13.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.8,13.85,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.8,13.9,2.0,0.0,0.0
2018,12,1,7,15,43.0,15.0,6.95,14.05,17.5,21.04,0.0
2018,12,1,7,30,82.0,28.0,7.1,14.2,33.0,50.22,14.73
2018,12,1,7,45,183.5,42.0,7.25,14.3,66.0,100.88,68.96
2018,12,1,8,0,285.0,56.0,7.4,14.4,99.0,155.09,115.62
2018,12,1,8,15,328.0,67.0,7.5,14.4,131.0,195.44,152.37
2018,12,1,8,30,371.0,78.0,7.6,14.4,163.0,239.31,192.01
2018,12,1,8,45,257.0,89.5,7.65,14.45,153.5,213.34,173.89
2018,12,1,9,0,143.0,101.0,7.7,14.5,144.0,177.16,144.97
2018,12,1,9,15,160.5,118.0,7.8,14.5,172.0,210.13,173.4
2018,12,1,9,30,178.0,135.0,7.9,14.5,200.0,244.02,202.3
2018,12,1,9,45,143.0,120.0,7.95,14.55,175.0,211.87,175.45
2018,12,1,10,0,108.0,105.0,8.0,14.6,150.0,177.75,146.61
2018,12,1,10,15,126.0,137.0,7.95,14.6,192.5,227.43,188.25
2018,12,1,10,30,144.0,169.0,7.9,14.6,235.0,278.0,230.16
2018,12,1,10,45,375.0,152.5,7.9,14.65,334.0,434.53,363.05
2018,12,1,11,0,606.0,136.0,7.9,14.7,433.0,585.58,488.48
2018,12,1,11,15,711.0,115.5,7.85,14.7,471.0,644.81,537.27
2018,12,1,11,30,816.0,95.0,7.8,14.7,509.0,700.18,581.86
2018,12,1,11,45,757.0,97.5,7.8,14.7,483.5,664.88,553.46
2018,12,1,12,0,698.0,100.0,7.8,14.7,458.0,628.94,524.79
2018,12,1,12,15,771.0,93.5,7.8,14.65,486.0,669.9,557.79
2018,12,1,12,30,844.0,87.0,7.8,14.6,514.0,709.9,589.76
2018,12,1,12,45,846.0,84.0,7.8,14.6,504.0,699.75,581.95
2018,12,1,13,0,848.0,81.0,7.8,14.6,494.0,686.47,571.89
2018,12,1,13,15,836.0,80.5,7.8,14.55,474.5,663.53,554.11
2018,12,1,13,30,824.0,80.0,7.8,14.5,455.0,638.09,533.46
2018,12,1,13,45,698.0,94.0,7.75,14.45,399.5,557.3,466.55
2018,12,1,14,0,572.0,108.0,7.7,14.4,344.0,477.85,400.13
2018,12,1,14,15,654.5,91.5,7.7,14.3,341.5,489.09,409.45
2018,12,1,14,30,737.0,75.0,7.7,14.2,339.0,492.81,411.55
2018,12,1,14,45,700.0,72.0,7.7,14.15,301.5,443.94,369.12
2018,12,1,15,0,663.0,69.0,7.7,14.1,264.0,395.88,326.59
2018,12,1,15,15,614.5,64.5,7.7,14.1,224.5,342.47,278.81
2018,12,1,15,30,566.0,60.0,7.7,14.1,185.0,291.65,232.41
2018,12,1,15,45,425.0,53.5,7.45,13.8,136.0,210.84,162.72
2018,12,1,16,0,284.0,47.0,7.2,13.5,87.0,141.89,104.19
2018,12,1,16,15,216.0,36.0,7.1,13.35,60.0,100.03,65.53
2018,12,1,16,30,148.0,25.0,7.0,13.2,33.0,59.35,0.1
2018,12,1,16,45,74.0,12.5,6.85,13.05,16.5,22.42,0.0
2018,12,1,17,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.7,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.25,11.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.75,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,3.55,10.2,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,3.4,10.2,2.0,0.0,0.0
2018,12,2,7,15,173.5,14.0,3.25,10.4,23.5,38.78,0.0
2018,12,2,7,30,324.0,25.0,3.1,10.6,45.0,95.01,23.13
2018,12,2,7,45,410.5,32.5,3.0,10.85,79.0,145.52,97.3
2018,12,2,8,0,497.0,40.0,2.9,11.1,113.0,199.61,147.33
2018,12,2,8,15,503.5,47.5,2.85,11.25,141.5,234.09,181.64
2018,12,2,8,30,510.0,55.0,2.8,11.4,170.0,268.25,214.64
2018,12,2,8,45,373.0,80.0,2.8,11.6,172.5,257.54,210.27
2018,12,2,9,0,236.0,105.0,2.8,11.8,175.0,230.67,190.08
2018,12,2,9,15,408.0,101.0,2.7,11.9,240.5,328.74,272.68
2018,12,2,9,30,580.0,97.0,2.6,12.0,306.0,435.29,360.35
2018,12,2,9,45,675.5,88.0,2.5,12.1,352.0,499.79,412.65
2018,12,2,10,0,771.0,79.0,2.4,12.2,398.0,565.49,465.05
2018,12,2,10,15,756.5,87.0,2.3,12.3,416.0,585.78,480.21
2018,12,2,10,30,742.0,95.0,2.2,12.4,434.0,605.41,494.58
2018,12,2,10,45,822.0,81.0,2.05,12.5,470.0,655.86,533.17
2018,12,2,11,0,902.0,67.0,1.9,12.6,506.0,703.94,567.16
2018,12,2,11,15,907.0,67.5,1.85,12.75,517.5,719.28,576.9
2018,12,2,11,30,912.0,68.0,1.8,12.9,529.0,731.46,584.66
2018,12,2,11,45,913.5,68.0,1.75,13.05,532.5,737.31,587.87
2018,12,2,12,0,915.0,68.0,1.7,13.2,536.0,739.81,588.82
2018,12,2,12,15,914.0,68.0,1.65,13.3,532.0,737.18,586.3
2018,12,2,12,30,913.0,68.0,1.6,13.4,528.0,731.2,581.52
2018,12,2,12,45,890.5,71.0,1.6,13.5,511.5,710.37,566.52
2018,12,2,13,0,868.0,74.0,1.6,13.6,495.0,686.83,549.7
2018,12,2,13,15,745.0,96.0,1.55,13.6,447.5,621.34,500.04
2018,12,2,13,30,622.0,118.0,1.5,13.6,400.0,550.69,445.16
2018,12,2,13,45,377.5,134.0,1.45,13.6,302.5,396.7,323.63
2018,12,2,14,0,133.0,150.0,1.4,13.6,205.0,242.86,198.06
2018,12,2,14,15,189.5,144.0,1.4,13.55,215.5,264.93,217.34
2018,12,2,14,30,246.0,138.0,1.4,13.5,226.0,289.27,236.96
2018,12,2,14,45,256.0,123.5,1.35,13.45,206.5,269.31,220.03
2018,12,2,15,0,266.0,109.0,1.3,13.4,187.0,247.99,201.63
2018,12,2,15,15,222.5,96.0,1.3,13.4,154.5,204.44,164.65
2018,12,2,15,30,179.0,83.0,1.3,13.4,122.0,164.17,130.12
2018,12,2,15,45,141.0,67.5,1.4,13.1,94.0,126.39,97.6
2018,12,2,16,0,103.0,52.0,1.5,12.8,66.0,88.32,64.85
2018,12,2,16,15,68.5,35.0,1.5,12.65,43.0,56.69,36.53
2018,12,2,16,30,34.0,18.0,1.5,12.5,20.0,25.95,0.0
2018,12,2,16,45,17.0,9.0,1.5,12.3,10.0,11.18,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,12,3,7,15,70.0,12.5,3.65,9.6,15.5,22.22,0.0
2018,12,3,7,30,117.0,22.0,3.7,10.0,29.0,51.17,6.27
2018,12,3,7,45,181.5,35.5,3.8,10.4,56.5,92.11,61.92
2018,12,3,8,0,246.0,49.0,3.9,10.8,84.0,134.5,100.33
2018,12,3,8,15,431.5,50.5,3.8,11.15,137.0,211.77,164.74
2018,12,3,8,30,617.0,52.0,3.7,11.5,190.0,304.57,243.34
2018,12,3,8,45,680.5,53.5,3.65,11.8,232.5,358.65,291.58
2018,12,3,9,0,744.0,55.0,3.6,12.1,275.0,418.17,343.28
2018,12,3,9,15,717.5,65.0,3.55,12.4,299.0,444.75,367.22
2018,12,3,9,30,691.0,75.0,3.5,12.7,323.0,469.41,388.46
2018,12,3,9,45,653.0,90.5,3.45,13.0,341.0,488.11,403.81
2018,12,3,10,0,615.0,106.0,3.4,13.3,359.0,502.17,414.74
2018,12,3,10,15,741.5,86.0,3.4,13.45,409.5,575.76,474.39
2018,12,3,10,30,868.0,66.0,3.4,13.6,460.0,646.62,530.74
2018,12,3,10,45,875.0,67.5,3.45,13.75,478.0,670.05,547.89
2018,12,3,11,0,882.0,69.0,3.5,13.9,496.0,690.7,562.82
2018,12,3,11,15,873.5,72.0,3.45,14.0,503.0,699.33,568.39
2018,12,3,11,30,865.0,75.0,3.4,14.1,510.0,704.62,571.61
2018,12,3,11,45,859.5,77.0,3.35,14.2,512.0,712.03,576.55
2018,12,3,12,0,854.0,79.0,3.3,14.3,514.0,711.86,575.89
2018,12,3,12,15,874.0,74.5,3.25,14.35,516.5,714.77,577.82
2018,12,3,12,30,894.0,70.0,3.2,14.4,519.0,718.74,580.66
2018,12,3,12,45,807.5,88.5,3.15,14.5,487.0,675.56,547.99
2018,12,3,13,0,721.0,107.0,3.1,14.6,455.0,629.11,511.64
2018,12,3,13,15,542.5,139.0,3.0,14.6,395.5,529.34,432.12
2018,12,3,13,30,364.0,171.0,2.9,14.6,336.0,430.2,351.86
2018,12,3,13,45,267.5,168.5,2.85,14.65,286.0,358.59,293.82
2018,12,3,14,0,171.0,166.0,2.8,14.7,236.0,284.05,232.53
2018,12,3,14,15,128.5,148.0,2.8,14.65,198.5,234.72,192.07
2018,12,3,14,30,86.0,130.0,2.8,14.6,161.0,187.77,153.02
2018,12,3,14,45,73.5,118.0,2.8,14.55,142.5,160.13,129.95
2018,12,3,15,0,61.0,106.0,2.8,14.5,124.0,139.14,112.14
2018,12,3,15,15,30.5,78.0,2.8,14.5,87.0,93.1,73.23
2018,12,3,15,30,0.0,50.0,2.8,14.5,50.0,48.46,35.49
2018,12,3,15,45,1.5,41.0,2.8,14.1,41.0,40.12,28.18
2018,12,3,16,0,3.0,32.0,2.8,13.7,32.0,31.76,20.68
2018,12,3,16,15,3.5,24.5,2.85,13.55,24.5,24.49,13.36
2018,12,3,16,30,4.0,17.0,2.9,13.4,17.0,17.25,0.0
2018,12,3,16,45,2.0,8.5,2.9,13.3,8.5,8.63,0.0
2018,12,3,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,7,15,4.5,7.0,5.0,11.15,7.5,7.51,0.0
2018,12,4,7,30,9.0,14.0,5.1,11.3,15.0,15.34,0.0
2018,12,4,7,45,4.5,28.0,5.15,11.5,28.5,28.58,16.77
2018,12,4,8,0,0.0,42.0,5.2,11.7,42.0,41.71,29.25
2018,12,4,8,15,2.0,57.5,5.2,11.95,58.0,58.14,43.68
2018,12,4,8,30,4.0,73.0,5.2,12.2,74.0,74.72,58.14
2018,12,4,8,45,5.0,79.5,5.15,12.45,81.0,81.2,63.89
2018,12,4,9,0,6.0,86.0,5.1,12.7,88.0,87.95,69.71
2018,12,4,9,15,4.0,80.0,5.1,13.0,81.5,80.26,63.11
2018,12,4,9,30,2.0,74.0,5.1,13.3,75.0,72.84,56.68
2018,12,4,9,45,1.0,61.0,5.05,13.65,61.5,59.52,45.21
2018,12,4,10,0,0.0,48.0,5.0,14.0,48.0,46.37,33.9
2018,12,4,10,15,0.0,35.0,5.0,14.25,35.0,33.8,23.15
2018,12,4,10,30,0.0,22.0,5.0,14.5,22.0,21.24,12.42
2018,12,4,10,45,0.0,23.0,5.0,14.8,23.0,22.21,13.2
2018,12,4,11,0,0.0,24.0,5.0,15.1,24.0,23.17,13.98
2018,12,4,11,15,0.0,25.0,5.0,15.25,25.0,24.14,14.77
2018,12,4,11,30,0.0,26.0,5.0,15.4,26.0,25.11,15.57
2018,12,4,11,45,0.0,36.0,5.0,15.55,36.0,34.78,23.69
2018,12,4,12,0,0.0,46.0,5.0,15.7,46.0,44.45,31.8
2018,12,4,12,15,0.0,68.5,4.8,15.7,68.5,66.23,50.04
2018,12,4,12,30,0.0,91.0,4.6,15.7,91.0,88.22,68.39
2018,12,4,12,45,0.0,88.0,4.35,15.7,88.0,85.23,65.92
2018,12,4,13,0,0.0,85.0,4.1,15.7,85.0,82.25,63.49
2018,12,4,13,15,0.0,80.5,4.05,15.6,80.5,77.85,59.91
2018,12,4,13,30,0.0,76.0,4.0,15.5,76.0,73.49,56.36
2018,12,4,13,45,0.0,73.0,4.0,15.4,73.0,70.58,54.03
2018,12,4,14,0,0.0,70.0,4.0,15.3,70.0,67.67,51.69
2018,12,4,14,15,0.0,64.5,4.2,15.2,64.5,62.34,47.29
2018,12,4,14,30,0.0,59.0,4.4,15.1,59.0,57.01,42.87
2018,12,4,14,45,0.0,58.0,4.55,15.0,58.0,56.05,42.11
2018,12,4,15,0,0.0,57.0,4.7,14.9,57.0,55.08,41.3
2018,12,4,15,15,0.0,45.0,4.7,14.9,45.0,43.46,31.37
2018,12,4,15,30,0.0,33.0,4.7,14.9,33.0,31.85,21.4
2018,12,4,15,45,0.0,26.5,4.9,14.45,26.5,25.57,15.91
2018,12,4,16,0,0.0,20.0,5.1,14.0,20.0,19.29,10.37
2018,12,4,16,15,1.0,14.0,5.1,13.8,14.0,13.74,5.01
2018,12,4,16,30,2.0,8.0,5.1,13.6,8.0,8.09,0.0
2018,12,4,16,45,1.0,4.0,5.05,13.4,4.0,4.07,0.0
2018,12,4,17,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,7,15,43.5,7.5,3.45,13.15,10.0,13.35,0.0
2018,12,5,7,30,87.0,15.0,3.5,13.3,20.0,36.14,0.0
2018,12,5,7,45,61.0,29.5,3.55,13.4,34.5,47.97,29.65
2018,12,5,8,0,35.0,44.0,3.6,13.5,49.0,55.9,39.81
2018,12,5,8,15,28.0,57.0,3.65,13.65,62.0,68.54,51.6
2018,12,5,8,30,21.0,70.0,3.7,13.8,75.0,80.53,62.47
2018,12,5,8,45,38.0,80.0,3.75,13.95,90.5,98.6,78.07
2018,12,5,9,0,55.0,90.0,3.8,14.1,106.0,118.13,94.9
2018,12,5,9,15,29.5,75.0,3.75,14.3,83.5,90.29,71.47
2018,12,5,9,30,4.0,60.0,3.7,14.5,61.0,60.12,45.66
2018,12,5,9,45,29.0,104.5,3.65,14.65,116.0,123.09,99.02
2018,12,5,10,0,54.0,149.0,3.6,14.8,171.0,187.85,152.93
2018,12,5,10,15,117.0,169.0,3.55,14.95,220.5,257.51,210.83
2018,12,5,10,30,180.0,189.0,3.5,15.1,270.0,323.53,264.9
2018,12,5,10,45,163.5,192.0,3.45,15.25,268.0,319.05,260.53
2018,12,5,11,0,147.0,195.0,3.4,15.4,266.0,313.53,255.49
2018,12,5,11,15,154.5,204.5,3.25,15.45,280.5,331.29,269.53
2018,12,5,11,30,162.0,214.0,3.1,15.5,295.0,348.75,283.15
2018,12,5,11,45,110.0,207.5,3.0,15.55,262.5,305.06,246.94
2018,12,5,12,0,58.0,201.0,2.9,15.6,230.0,252.62,203.65
2018,12,5,12,15,42.0,192.0,2.75,15.6,213.0,230.96,185.88
2018,12,5,12,30,26.0,183.0,2.6,15.6,196.0,202.42,162.43
2018,12,5,12,45,29.5,183.0,2.45,15.55,197.5,211.85,170.26
2018,12,5,13,0,33.0,183.0,2.3,15.5,199.0,214.21,172.31
2018,12,5,13,15,21.5,159.5,2.15,15.45,169.5,174.01,139.52
2018,12,5,13,30,10.0,136.0,2.0,15.4,140.0,141.5,112.83
2018,12,5,13,45,61.0,143.5,1.9,15.3,168.5,186.77,151.38
2018,12,5,14,0,112.0,151.0,1.8,15.2,197.0,231.39,188.5
2018,12,5,14,15,149.0,146.5,1.85,15.1,202.5,244.67,199.68
2018,12,5,14,30,186.0,142.0,1.9,15.0,208.0,255.39,208.51
2018,12,5,14,45,179.0,125.5,1.9,14.9,183.5,227.19,185.05
2018,12,5,15,0,172.0,109.0,1.9,14.8,159.0,199.1,161.38
2018,12,5,15,15,183.0,95.5,1.9,14.8,141.5,187.3,150.45
2018,12,5,15,30,194.0,82.0,1.9,14.8,124.0,168.85,133.36
2018,12,5,15,45,164.5,66.0,2.05,14.5,96.5,132.64,101.87
2018,12,5,16,0,135.0,50.0,2.2,14.2,69.0,98.9,72.29
2018,12,5,16,15,96.0,35.5,2.3,14.05,46.5,67.48,43.56
2018,12,5,16,30,57.0,21.0,2.4,13.9,24.0,35.69,0.0
2018,12,5,16,45,28.5,10.5,2.5,13.75,12.0,14.27,0.0
2018,12,5,17,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.75,11.6,16.5,26.5,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.8,33.0,70.83,0.0
2018,12,6,7,45,360.5,29.0,3.85,12.05,67.5,126.19,79.61
2018,12,6,8,0,482.0,37.0,3.9,12.3,102.0,187.23,135.5
2018,12,6,8,15,551.0,42.5,3.9,12.55,141.5,239.26,183.04
2018,12,6,8,30,620.0,48.0,3.9,12.8,181.0,294.9,233.29
2018,12,6,8,45,657.5,52.0,3.85,13.05,218.5,342.39,276.54
2018,12,6,9,0,695.0,56.0,3.8,13.3,256.0,391.41,319.93
2018,12,6,9,15,726.5,59.0,3.7,13.55,292.0,437.47,359.73
2018,12,6,9,30,758.0,62.0,3.6,13.8,328.0,483.83,398.63
2018,12,6,9,45,787.5,62.5,3.45,14.1,360.5,526.13,433.13
2018,12,6,10,0,817.0,63.0,3.3,14.4,393.0,567.82,466.19
2018,12,6,10,15,830.0,64.0,3.15,14.65,417.5,598.87,490.17
2018,12,6,10,30,843.0,65.0,3.0,14.9,442.0,623.99,509.14
2018,12,6,10,45,851.0,67.0,2.85,15.15,460.5,648.33,526.63
2018,12,6,11,0,859.0,69.0,2.7,15.4,479.0,670.03,541.17
2018,12,6,11,15,863.5,70.0,2.5,15.55,490.5,685.33,550.73
2018,12,6,11,30,868.0,71.0,2.3,15.7,502.0,697.63,558.0
2018,12,6,11,45,869.5,71.0,2.15,15.85,505.5,703.57,560.84
2018,12,6,12,0,871.0,71.0,2.0,16.0,509.0,706.34,561.43
2018,12,6,12,15,870.0,71.0,1.85,16.1,506.0,704.16,558.59
2018,12,6,12,30,869.0,71.0,1.7,16.2,503.0,698.81,553.54
2018,12,6,12,45,865.0,70.5,1.6,16.25,492.5,687.66,544.87
2018,12,6,13,0,861.0,70.0,1.5,16.3,482.0,673.49,534.15
2018,12,6,13,15,851.5,69.0,1.45,16.35,463.5,652.15,518.66
2018,12,6,13,30,842.0,68.0,1.4,16.4,445.0,632.05,503.26
2018,12,6,13,45,828.5,66.5,1.35,16.4,420.5,602.4,480.5
2018,12,6,14,0,815.0,65.0,1.3,16.4,396.0,570.67,455.85
2018,12,6,14,15,795.0,63.0,1.3,16.4,365.0,532.81,426.37
2018,12,6,14,30,775.0,61.0,1.3,16.4,334.0,493.75,395.22
2018,12,6,14,45,746.0,58.0,1.3,16.35,298.5,448.13,358.21
2018,12,6,15,0,717.0,55.0,1.3,16.3,263.0,402.56,320.15
2018,12,6,15,15,674.5,51.5,1.3,16.3,224.5,351.13,276.35
2018,12,6,15,30,632.0,48.0,1.3,16.3,186.0,301.56,232.89
2018,12,6,15,45,564.5,42.5,1.25,15.85,146.0,245.7,184.18
2018,12,6,16,0,497.0,37.0,1.2,15.4,106.0,193.3,137.73
2018,12,6,16,15,376.5,29.0,1.2,15.25,70.5,131.39,82.83
2018,12,6,16,30,256.0,21.0,1.2,15.1,35.0,75.44,0.0
2018,12,6,16,45,128.0,10.5,1.25,14.95,17.5,28.1,0.0
2018,12,6,17,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.5,12.35,10.5,13.11,0.0
2018,12,7,7,30,64.0,18.0,1.6,12.4,21.0,32.8,0.0
2018,12,7,7,45,102.0,32.5,1.75,12.5,43.5,64.91,40.39
2018,12,7,8,0,140.0,47.0,1.9,12.6,66.0,96.19,70.03
2018,12,7,8,15,237.0,57.5,1.9,12.8,102.5,150.39,115.55
2018,12,7,8,30,334.0,68.0,1.9,13.0,139.0,209.06,165.48
2018,12,7,8,45,368.5,78.5,1.9,13.2,171.5,249.72,201.33
2018,12,7,9,0,403.0,89.0,1.9,13.4,204.0,292.51,238.29
2018,12,7,9,15,339.0,111.0,1.8,13.6,216.5,301.16,246.45
2018,12,7,9,30,275.0,133.0,1.7,13.8,229.0,297.72,243.94
2018,12,7,9,45,262.0,147.0,1.6,14.0,245.0,315.07,257.95
2018,12,7,10,0,249.0,161.0,1.5,14.2,261.0,330.88,270.16
2018,12,7,10,15,497.0,125.0,1.4,14.5,340.5,458.19,373.16
2018,12,7,10,30,745.0,89.0,1.3,14.8,420.0,592.82,476.84
2018,12,7,10,45,809.0,78.5,1.2,15.05,451.5,636.24,507.67
2018,12,7,11,0,873.0,68.0,1.1,15.3,483.0,676.88,535.6
2018,12,7,11,15,878.5,68.5,1.15,15.55,494.5,692.54,546.05
2018,12,7,11,30,884.0,69.0,1.2,15.8,506.0,705.18,554.66
2018,12,7,11,45,886.5,68.5,1.2,16.05,510.0,711.41,558.27
2018,12,7,12,0,889.0,68.0,1.2,16.3,514.0,714.43,559.77
2018,12,7,12,15,888.0,68.0,1.35,16.4,511.0,712.31,559.59
2018,12,7,12,30,887.0,68.0,1.5,16.5,508.0,706.97,557.14
2018,12,7,12,45,883.0,67.0,1.6,16.55,497.0,695.17,549.7
2018,12,7,13,0,879.0,66.0,1.7,16.6,486.0,680.29,540.06
2018,12,7,13,15,870.5,65.5,1.75,16.6,468.0,660.02,526.18
2018,12,7,13,30,862.0,65.0,1.8,16.6,450.0,637.04,509.63
2018,12,7,13,45,848.5,63.5,1.85,16.6,425.0,607.22,487.22
2018,12,7,14,0,835.0,62.0,1.9,16.6,400.0,578.76,465.23
2018,12,7,14,15,815.5,60.5,1.85,16.5,369.5,541.31,435.58
2018,12,7,14,30,796.0,59.0,1.8,16.4,339.0,502.55,404.24
2018,12,7,14,45,767.5,56.0,1.8,16.3,303.0,456.54,366.63
2018,12,7,15,0,739.0,53.0,1.8,16.2,267.0,410.5,327.89
2018,12,7,15,15,697.5,49.5,1.8,16.2,228.0,358.71,283.38
2018,12,7,15,30,656.0,46.0,1.8,16.2,189.0,308.66,239.1
2018,12,7,15,45,590.0,41.0,1.7,15.7,149.0,250.95,188.49
2018,12,7,16,0,524.0,36.0,1.6,15.2,109.0,198.02,141.15
2018,12,7,16,15,402.5,29.0,1.6,14.95,73.0,137.8,87.03
2018,12,7,16,30,281.0,22.0,1.6,14.7,37.0,81.23,0.0
2018,12,7,16,45,140.5,11.0,1.6,14.5,18.5,30.42,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
