Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.65,10.45,15.5,25.56,0.0
2018,12,8,7,30,247.0,19.0,2.7,10.8,31.0,68.59,0.0
2018,12,8,7,45,275.0,31.0,2.75,11.15,57.0,106.75,65.54
2018,12,8,8,0,303.0,43.0,2.8,11.5,83.0,140.85,102.16
2018,12,8,8,15,472.0,45.0,2.8,11.8,132.5,213.76,163.32
2018,12,8,8,30,641.0,47.0,2.8,12.1,182.0,298.67,235.38
2018,12,8,8,45,686.5,50.5,2.8,12.35,221.5,349.7,281.39
2018,12,8,9,0,732.0,54.0,2.8,12.6,261.0,402.84,328.06
2018,12,8,9,15,762.5,57.0,2.8,13.0,297.5,449.73,368.33
2018,12,8,9,30,793.0,60.0,2.8,13.4,334.0,496.77,407.52
2018,12,8,9,45,815.0,61.5,2.8,13.8,365.5,537.11,440.36
2018,12,8,10,0,837.0,63.0,2.8,14.2,397.0,576.32,471.46
2018,12,8,10,15,851.0,64.5,2.7,14.5,423.0,605.54,494.0
2018,12,8,10,30,865.0,66.0,2.6,14.8,449.0,636.11,516.9
2018,12,8,10,45,873.5,67.0,2.55,15.1,467.5,660.17,534.41
2018,12,8,11,0,882.0,68.0,2.5,15.4,486.0,681.52,548.86
2018,12,8,11,15,838.5,80.5,2.35,15.55,485.5,681.7,547.27
2018,12,8,11,30,795.0,93.0,2.2,15.7,485.0,673.4,539.62
2018,12,8,11,45,749.5,104.5,2.1,15.85,476.5,661.67,529.66
2018,12,8,12,0,704.0,116.0,2.0,16.0,468.0,644.18,515.12
2018,12,8,12,15,796.5,94.0,1.9,16.05,489.5,680.86,542.66
2018,12,8,12,30,889.0,72.0,1.8,16.1,511.0,712.13,564.57
2018,12,8,12,45,883.0,71.0,1.7,16.15,499.5,699.03,554.14
2018,12,8,13,0,877.0,70.0,1.6,16.2,488.0,682.9,542.02
2018,12,8,13,15,868.0,69.5,1.5,16.25,470.0,662.44,526.8
2018,12,8,13,30,859.0,69.0,1.4,16.3,452.0,643.14,511.53
2018,12,8,13,45,845.0,67.5,1.35,16.3,427.0,613.0,488.43
2018,12,8,14,0,831.0,66.0,1.3,16.3,402.0,580.74,463.43
2018,12,8,14,15,810.5,64.0,1.25,16.25,371.0,542.32,433.34
2018,12,8,14,30,790.0,62.0,1.2,16.2,340.0,502.67,401.62
2018,12,8,14,45,760.5,59.5,1.2,16.1,304.0,457.0,364.75
2018,12,8,15,0,731.0,57.0,1.2,16.0,268.0,411.34,326.77
2018,12,8,15,15,677.5,53.5,1.2,16.0,227.0,354.8,279.15
2018,12,8,15,30,624.0,50.0,1.2,16.0,186.0,302.92,234.08
2018,12,8,15,45,516.5,45.5,1.2,15.5,142.0,233.48,175.58
2018,12,8,16,0,409.0,41.0,1.2,15.0,98.0,172.78,124.0
2018,12,8,16,15,309.5,31.0,1.35,14.8,65.5,117.9,74.98
2018,12,8,16,30,210.0,21.0,1.5,14.6,33.0,67.12,0.0
2018,12,8,16,45,105.0,10.5,1.6,14.35,16.5,25.05,0.0
2018,12,8,17,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,9,7,15,40.0,8.5,2.05,12.4,10.5,13.53,0.0
2018,12,9,7,30,80.0,17.0,2.0,12.5,21.0,35.79,0.0
2018,12,9,7,45,153.5,30.5,2.0,12.6,47.0,77.97,46.74
2018,12,9,8,0,227.0,44.0,2.0,12.7,73.0,120.5,86.93
2018,12,9,8,15,260.5,57.0,2.0,12.85,102.0,156.45,119.6
2018,12,9,8,30,294.0,70.0,2.0,13.0,131.0,195.19,154.23
2018,12,9,8,45,308.0,83.5,2.0,13.15,159.0,228.91,184.5
2018,12,9,9,0,322.0,97.0,2.0,13.3,187.0,263.15,214.48
2018,12,9,9,15,331.0,110.0,1.95,13.35,213.5,294.71,241.59
2018,12,9,9,30,340.0,123.0,1.9,13.4,240.0,326.07,267.85
2018,12,9,9,45,297.5,141.5,1.8,13.5,250.5,327.69,269.12
2018,12,9,10,0,255.0,160.0,1.7,13.6,261.0,332.46,272.39
2018,12,9,10,15,172.5,148.5,1.65,13.7,219.0,267.66,219.46
2018,12,9,10,30,90.0,137.0,1.6,13.8,177.0,205.5,167.68
2018,12,9,10,45,45.0,119.0,1.5,13.9,139.0,150.97,122.04
2018,12,9,11,0,0.0,101.0,1.4,14.0,101.0,98.48,77.32
2018,12,9,11,15,0.5,115.5,1.35,14.05,115.5,113.58,89.87
2018,12,9,11,30,1.0,130.0,1.3,14.1,130.0,128.84,102.36
2018,12,9,11,45,3.0,142.5,1.25,14.15,143.5,143.23,114.13
2018,12,9,12,0,5.0,155.0,1.2,14.2,157.0,157.78,125.97
2018,12,9,12,15,61.0,178.0,1.3,14.2,208.0,228.68,185.1
2018,12,9,12,30,117.0,201.0,1.4,14.2,259.0,301.88,244.64
2018,12,9,12,45,173.0,182.5,1.45,14.25,266.0,318.58,259.17
2018,12,9,13,0,229.0,164.0,1.5,14.3,273.0,341.66,278.78
2018,12,9,13,15,355.0,153.5,1.55,14.25,315.0,418.54,341.33
2018,12,9,13,30,481.0,143.0,1.6,14.2,357.0,480.98,391.1
2018,12,9,13,45,457.5,139.5,1.65,14.15,334.0,451.26,367.39
2018,12,9,14,0,434.0,136.0,1.7,14.1,311.0,421.16,343.68
2018,12,9,14,15,461.0,119.5,1.75,14.05,292.5,405.07,331.23
2018,12,9,14,30,488.0,103.0,1.8,14.0,274.0,385.83,315.6
2018,12,9,14,45,464.5,95.0,1.85,13.9,244.0,347.74,283.97
2018,12,9,15,0,441.0,87.0,1.9,13.8,214.0,310.14,252.02
2018,12,9,15,15,403.5,77.5,1.9,13.8,181.0,265.68,213.66
2018,12,9,15,30,366.0,68.0,1.9,13.8,148.0,223.46,176.48
2018,12,9,15,45,270.0,56.5,1.95,13.5,108.5,161.97,124.34
2018,12,9,16,0,174.0,45.0,2.0,13.2,69.0,108.94,79.73
2018,12,9,16,15,104.0,30.5,2.0,13.1,43.5,63.19,40.16
2018,12,9,16,30,34.0,16.0,2.0,13.0,18.0,23.75,0.0
2018,12,9,16,45,17.0,8.0,2.0,12.85,9.0,10.26,0.0
2018,12,9,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,3.4,10.6,6.0,6.23,0.0
2018,12,10,7,30,13.0,11.0,3.5,10.7,12.0,13.09,0.0
2018,12,10,7,45,22.5,28.0,3.6,10.85,30.5,34.7,18.83
2018,12,10,8,0,32.0,45.0,3.7,11.0,49.0,56.86,40.58
2018,12,10,8,15,58.5,61.5,3.8,11.1,72.0,87.91,67.49
2018,12,10,8,30,85.0,78.0,3.9,11.2,95.0,118.05,93.82
2018,12,10,8,45,138.5,92.5,3.95,11.35,127.5,159.07,129.21
2018,12,10,9,0,192.0,107.0,4.0,11.5,160.0,209.69,172.72
2018,12,10,9,15,217.5,119.5,4.05,11.7,187.5,243.3,201.73
2018,12,10,9,30,243.0,132.0,4.1,11.9,215.0,278.31,231.56
2018,12,10,9,45,187.0,148.0,4.15,12.1,215.5,266.57,221.58
2018,12,10,10,0,131.0,164.0,4.2,12.3,216.0,256.98,212.84
2018,12,10,10,15,107.0,172.0,4.2,12.6,216.0,254.26,209.94
2018,12,10,10,30,83.0,180.0,4.2,12.9,216.0,242.95,199.84
2018,12,10,10,45,164.5,181.5,4.2,13.15,257.5,306.66,253.52
2018,12,10,11,0,246.0,183.0,4.2,13.4,299.0,373.81,309.02
2018,12,10,11,15,252.0,194.0,4.1,13.6,315.0,393.73,324.31
2018,12,10,11,30,258.0,205.0,4.0,13.8,331.0,412.92,339.07
2018,12,10,11,45,243.5,208.5,3.95,14.0,328.5,408.26,334.6
2018,12,10,12,0,229.0,212.0,3.9,14.2,326.0,394.24,322.93
2018,12,10,12,15,390.5,177.5,3.85,14.35,370.0,485.47,398.42
2018,12,10,12,30,552.0,143.0,3.8,14.5,414.0,557.84,457.51
2018,12,10,12,45,553.0,141.0,3.75,14.65,408.0,551.46,451.82
2018,12,10,13,0,554.0,139.0,3.7,14.8,402.0,543.04,444.91
2018,12,10,13,15,703.5,102.5,3.8,14.85,423.5,596.35,488.77
2018,12,10,13,30,853.0,66.0,3.9,14.9,445.0,631.14,517.56
2018,12,10,13,45,843.0,64.0,4.0,14.95,421.5,603.44,495.41
2018,12,10,14,0,833.0,62.0,4.1,15.0,398.0,576.93,473.96
2018,12,10,14,15,815.5,60.0,4.15,15.0,368.0,540.39,444.11
2018,12,10,14,30,798.0,58.0,4.2,15.0,338.0,502.41,412.48
2018,12,10,14,45,771.0,55.5,4.3,14.95,303.0,457.92,374.94
2018,12,10,15,0,744.0,53.0,4.4,14.9,268.0,413.25,336.14
2018,12,10,15,15,702.5,49.5,4.4,14.9,229.0,361.46,290.34
2018,12,10,15,30,661.0,46.0,4.4,14.9,190.0,311.37,244.88
2018,12,10,15,45,596.5,41.0,4.15,14.25,150.0,254.04,193.48
2018,12,10,16,0,532.0,36.0,3.9,13.6,110.0,201.29,145.39
2018,12,10,16,15,410.0,28.5,3.9,13.3,73.5,139.97,89.56
2018,12,10,16,30,288.0,21.0,3.9,13.0,37.0,82.45,0.0
2018,12,10,16,45,144.0,10.5,3.9,12.65,18.5,30.75,0.0
2018,12,10,17,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,124.0,9.0,2.85,10.0,14.0,24.41,0.0
2018,12,11,7,30,248.0,18.0,2.8,10.3,28.0,60.57,0.0
2018,12,11,7,45,393.5,25.0,2.8,10.6,63.5,121.85,68.17
2018,12,11,8,0,539.0,32.0,2.8,10.9,99.0,189.62,134.0
2018,12,11,8,15,608.5,37.0,2.85,11.2,139.5,243.43,183.9
2018,12,11,8,30,678.0,42.0,2.9,11.5,180.0,302.44,237.4
2018,12,11,8,45,720.0,46.0,2.95,11.85,220.0,353.85,284.27
2018,12,11,9,0,762.0,50.0,3.0,12.2,260.0,407.1,331.42
2018,12,11,9,15,788.5,52.5,3.0,12.5,296.0,452.49,371.04
2018,12,11,9,30,815.0,55.0,3.0,12.8,332.0,497.72,409.31
2018,12,11,9,45,830.5,58.0,3.05,13.15,363.0,536.89,441.74
2018,12,11,10,0,846.0,61.0,3.1,13.5,394.0,571.16,469.57
2018,12,11,10,15,859.0,63.0,3.1,13.8,420.0,604.13,495.57
2018,12,11,10,30,872.0,65.0,3.1,14.1,446.0,634.99,519.34
2018,12,11,10,45,878.5,66.0,3.15,14.35,464.0,658.06,537.02
2018,12,11,11,0,885.0,67.0,3.2,14.6,482.0,678.36,551.54
2018,12,11,11,15,889.5,68.0,3.3,14.8,494.0,694.39,563.08
2018,12,11,11,30,894.0,69.0,3.4,15.0,506.0,707.36,572.39
2018,12,11,11,45,887.5,71.0,3.55,15.15,508.0,710.62,574.82
2018,12,11,12,0,881.0,73.0,3.7,15.3,510.0,710.59,574.95
2018,12,11,12,15,880.0,72.5,3.8,15.4,506.5,708.3,573.42
2018,12,11,12,30,879.0,72.0,3.9,15.5,503.0,702.82,569.59
2018,12,11,12,45,880.5,69.5,4.05,15.55,493.5,693.55,563.29
2018,12,11,13,0,882.0,67.0,4.2,15.6,484.0,681.1,554.61
2018,12,11,13,15,873.5,65.5,4.3,15.6,466.0,660.04,539.53
2018,12,11,13,30,865.0,64.0,4.4,15.6,448.0,636.25,521.58
2018,12,11,13,45,851.0,62.5,4.5,15.6,423.0,606.48,498.27
2018,12,11,14,0,837.0,61.0,4.6,15.6,398.0,574.6,472.79
2018,12,11,14,15,816.5,59.5,4.6,15.5,367.5,540.41,444.64
2018,12,11,14,30,796.0,58.0,4.6,15.4,337.0,501.46,412.11
2018,12,11,14,45,711.0,63.0,4.55,15.3,292.5,436.52,357.74
2018,12,11,15,0,626.0,68.0,4.5,15.2,248.0,377.55,307.4
2018,12,11,15,15,557.5,62.5,4.5,15.2,205.5,316.77,254.97
2018,12,11,15,30,489.0,57.0,4.5,15.2,163.0,260.3,205.41
2018,12,11,15,45,503.0,46.5,4.05,14.5,135.5,231.01,176.47
2018,12,11,16,0,517.0,36.0,3.6,13.8,108.0,197.38,142.58
2018,12,11,16,15,381.5,28.5,3.65,13.55,71.5,133.48,85.55
2018,12,11,16,30,246.0,21.0,3.7,13.3,35.0,74.74,0.0
2018,12,11,16,45,123.0,10.5,3.8,13.05,17.5,27.88,0.0
2018,12,11,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,7,15,59.0,7.5,4.75,12.3,10.0,7.37,0.0
2018,12,12,7,30,118.0,15.0,4.8,12.4,20.0,34.89,0.0
2018,12,12,7,45,261.5,26.5,4.9,12.55,53.5,95.36,51.67
2018,12,12,8,0,405.0,38.0,5.0,12.7,87.0,160.83,113.72
2018,12,12,8,15,416.0,47.5,5.05,12.85,115.0,194.43,147.35
2018,12,12,8,30,427.0,57.0,5.1,13.0,143.0,228.38,180.11
2018,12,12,8,45,510.5,60.0,5.15,13.1,184.5,284.83,230.12
2018,12,12,9,0,594.0,63.0,5.2,13.2,226.0,346.95,284.53
2018,12,12,9,15,649.5,66.5,5.1,13.4,267.0,401.16,331.59
2018,12,12,9,30,705.0,70.0,5.0,13.6,308.0,457.74,379.6
2018,12,12,9,45,651.0,84.0,4.95,13.75,320.0,467.5,388.51
2018,12,12,10,0,597.0,98.0,4.9,13.9,332.0,471.66,392.21
2018,12,12,10,15,680.5,90.0,4.9,14.15,373.0,530.25,440.37
2018,12,12,10,30,764.0,82.0,4.9,14.4,414.0,588.34,487.25
2018,12,12,10,45,819.0,75.0,4.9,14.65,445.0,632.22,522.03
2018,12,12,11,0,874.0,68.0,4.9,14.9,476.0,670.94,551.86
2018,12,12,11,15,892.5,66.5,4.95,15.05,492.5,693.57,568.6
2018,12,12,11,30,911.0,65.0,5.0,15.2,509.0,713.45,583.31
2018,12,12,11,45,915.0,64.5,5.1,15.4,514.0,721.35,589.02
2018,12,12,12,0,919.0,64.0,5.2,15.6,519.0,725.96,592.4
2018,12,12,12,15,916.0,65.0,5.35,15.7,516.0,724.1,591.37
2018,12,12,12,30,913.0,66.0,5.5,15.8,513.0,718.91,587.92
2018,12,12,12,45,905.5,67.0,5.6,15.95,502.5,707.37,579.37
2018,12,12,13,0,898.0,68.0,5.7,16.1,492.0,692.73,568.52
2018,12,12,13,15,869.0,71.0,5.7,16.15,469.0,667.22,549.02
2018,12,12,13,30,840.0,74.0,5.7,16.2,446.0,635.47,523.5
2018,12,12,13,45,810.5,74.0,5.7,16.2,417.0,598.22,493.54
2018,12,12,14,0,781.0,74.0,5.7,16.2,388.0,559.64,462.08
2018,12,12,14,15,800.0,66.0,5.5,16.15,366.5,538.64,444.12
2018,12,12,14,30,819.0,58.0,5.3,16.1,345.0,513.98,422.5
2018,12,12,14,45,788.5,54.0,5.15,16.05,307.0,465.45,381.01
2018,12,12,15,0,758.0,50.0,5.0,16.0,269.0,416.95,338.67
2018,12,12,15,15,589.5,57.0,5.0,16.0,212.5,324.47,260.68
2018,12,12,15,30,421.0,64.0,5.0,16.0,156.0,242.15,191.03
2018,12,12,15,45,360.5,54.5,4.45,15.25,121.5,190.7,146.01
2018,12,12,16,0,300.0,45.0,3.9,14.5,87.0,145.92,106.41
2018,12,12,16,15,272.0,33.0,3.85,14.15,61.0,111.89,72.47
2018,12,12,16,30,244.0,21.0,3.8,13.8,35.0,74.69,0.12
2018,12,12,16,45,122.0,10.5,3.7,13.5,17.5,27.86,0.0
2018,12,12,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,3.25,10.2,12.5,8.36,0.0
2018,12,13,7,30,230.0,17.0,3.3,10.5,25.0,55.52,0.0
2018,12,13,7,45,373.5,24.0,3.35,10.85,59.0,116.3,60.71
2018,12,13,8,0,517.0,31.0,3.4,11.2,93.0,180.35,126.16
2018,12,13,8,15,590.0,36.0,3.45,11.55,133.0,233.93,175.87
2018,12,13,8,30,663.0,41.0,3.5,11.9,173.0,293.09,229.45
2018,12,13,8,45,709.5,45.0,3.55,12.2,213.5,345.54,277.33
2018,12,13,9,0,756.0,49.0,3.6,12.5,254.0,400.26,325.95
2018,12,13,9,15,786.0,51.0,3.6,12.9,290.5,446.52,366.42
2018,12,13,9,30,816.0,53.0,3.6,13.3,327.0,489.95,403.49
2018,12,13,9,45,836.5,55.0,3.6,13.7,359.0,530.55,437.18
2018,12,13,10,0,857.0,57.0,3.6,14.1,391.0,569.98,469.0
2018,12,13,10,15,871.0,58.0,3.6,14.5,417.0,602.78,494.88
2018,12,13,10,30,885.0,59.0,3.6,14.9,443.0,633.5,518.55
2018,12,13,10,45,894.0,60.0,3.6,15.35,462.5,658.62,537.26
2018,12,13,11,0,903.0,61.0,3.6,15.8,482.0,681.02,552.71
2018,12,13,11,15,908.0,61.5,3.55,16.05,494.0,697.22,563.66
2018,12,13,11,30,913.0,62.0,3.5,16.3,506.0,710.32,572.33
2018,12,13,11,45,915.0,62.5,3.5,16.5,511.0,718.11,577.42
2018,12,13,12,0,917.0,63.0,3.5,16.7,516.0,722.6,580.19
2018,12,13,12,15,914.0,64.0,3.4,16.85,513.0,720.85,578.14
2018,12,13,12,30,911.0,65.0,3.3,17.0,510.0,715.79,573.8
2018,12,13,12,45,904.0,65.5,3.2,17.1,499.5,704.12,564.78
2018,12,13,13,0,897.0,66.0,3.1,17.2,489.0,689.37,553.6
2018,12,13,13,15,887.5,65.0,3.0,17.25,471.0,668.22,537.82
2018,12,13,13,30,878.0,64.0,2.9,17.3,453.0,644.32,519.35
2018,12,13,13,45,863.5,63.5,2.8,17.35,428.5,615.34,496.38
2018,12,13,14,0,849.0,63.0,2.7,17.4,404.0,587.69,473.97
2018,12,13,14,15,829.0,61.5,2.6,17.3,373.5,550.12,443.87
2018,12,13,14,30,809.0,60.0,2.5,17.2,343.0,511.19,412.08
2018,12,13,14,45,779.5,57.5,2.35,17.15,307.0,465.29,373.87
2018,12,13,15,0,750.0,55.0,2.2,17.1,271.0,419.32,334.67
2018,12,13,15,15,707.5,51.0,2.2,17.1,231.5,366.44,289.33
2018,12,13,15,30,665.0,47.0,2.2,17.1,192.0,315.3,244.23
2018,12,13,15,45,552.0,42.5,1.9,16.2,145.5,243.9,183.75
2018,12,13,16,0,439.0,38.0,1.6,15.3,99.0,180.02,129.41
2018,12,13,16,15,330.5,28.5,1.65,15.0,65.5,121.87,78.01
2018,12,13,16,30,222.0,19.0,1.7,14.7,32.0,68.85,1.41
2018,12,13,16,45,111.0,9.5,1.75,14.4,16.0,25.41,0.0
2018,12,13,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.65,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,14.5,9.0,11.18,0.0
2018,12,14,7,45,7.0,19.0,6.9,14.65,19.0,20.38,7.1
2018,12,14,8,0,0.0,29.0,7.0,14.8,29.0,28.05,17.08
2018,12,14,8,15,0.0,41.0,7.15,14.9,41.0,40.09,27.78
2018,12,14,8,30,0.0,53.0,7.3,15.0,53.0,52.09,38.28
2018,12,14,8,45,0.0,59.0,7.4,15.1,59.0,57.69,43.28
2018,12,14,9,0,0.0,65.0,7.5,15.2,65.0,63.41,48.26
2018,12,14,9,15,0.0,47.5,7.55,15.3,47.5,45.88,33.42
2018,12,14,9,30,0.0,30.0,7.6,15.4,30.0,28.95,19.02
2018,12,14,9,45,0.0,39.0,7.6,15.45,39.0,37.66,26.39
2018,12,14,10,0,0.0,48.0,7.6,15.5,48.0,46.37,33.72
2018,12,14,10,15,21.0,100.0,7.65,15.55,109.0,114.15,91.17
2018,12,14,10,30,42.0,152.0,7.7,15.6,170.0,184.86,150.34
2018,12,14,10,45,224.5,158.5,7.7,15.7,262.0,326.45,270.82
2018,12,14,11,0,407.0,165.0,7.7,15.8,354.0,468.32,388.89
2018,12,14,11,15,489.5,152.5,7.7,15.8,385.5,516.5,429.04
2018,12,14,11,30,572.0,140.0,7.7,15.8,417.0,567.99,471.63
2018,12,14,11,45,671.0,118.5,7.65,15.85,446.5,617.73,512.82
2018,12,14,12,0,770.0,97.0,7.6,15.9,476.0,662.09,549.36
2018,12,14,12,15,782.5,93.0,7.5,15.95,476.5,665.81,551.89
2018,12,14,12,30,795.0,89.0,7.4,16.0,477.0,666.51,552.28
2018,12,14,12,45,693.0,108.5,7.3,16.0,442.0,614.45,509.51
2018,12,14,13,0,591.0,128.0,7.2,16.0,407.0,558.6,463.22
2018,12,14,13,15,437.0,149.5,7.05,16.0,351.5,467.94,387.91
2018,12,14,13,30,283.0,171.0,6.9,16.0,296.0,376.65,311.32
2018,12,14,13,45,259.0,166.0,6.75,15.95,275.5,349.95,289.25
2018,12,14,14,0,235.0,161.0,6.6,15.9,255.0,323.62,267.23
2018,12,14,14,15,197.5,141.0,6.45,15.8,216.0,272.9,225.1
2018,12,14,14,30,160.0,121.0,6.3,15.7,177.0,217.56,178.86
2018,12,14,14,45,85.5,91.5,6.15,15.65,121.0,141.64,114.68
2018,12,14,15,0,11.0,62.0,6.0,15.6,65.0,65.18,49.74
2018,12,14,15,15,13.0,71.0,6.0,15.6,74.0,75.57,58.35
2018,12,14,15,30,15.0,80.0,6.0,15.6,83.0,87.01,67.54
2018,12,14,15,45,23.5,61.5,5.5,15.25,65.0,72.59,54.75
2018,12,14,16,0,32.0,43.0,5.0,14.9,47.0,54.03,38.18
2018,12,14,16,15,69.0,30.0,4.85,14.75,35.0,54.42,34.62
2018,12,14,16,30,106.0,17.0,4.7,14.6,23.0,43.46,0.33
2018,12,14,16,45,53.0,8.5,4.55,14.4,11.5,16.09,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,3.6,12.85,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,3.7,13.1,12.0,15.59,0.0
2018,12,15,7,45,42.0,26.0,3.8,13.35,29.5,38.77,16.97
2018,12,15,8,0,55.0,41.0,3.9,13.6,47.0,61.59,42.68
2018,12,15,8,15,67.0,56.5,4.0,13.85,67.0,84.53,63.37
2018,12,15,8,30,79.0,72.0,4.1,14.1,87.0,108.46,84.53
2018,12,15,8,45,121.0,87.5,4.2,14.3,117.0,145.33,116.15
2018,12,15,9,0,163.0,103.0,4.3,14.5,147.0,185.57,150.64
2018,12,15,9,15,335.5,99.0,4.3,14.8,205.5,280.86,230.59
2018,12,15,9,30,508.0,95.0,4.3,15.1,264.0,380.05,313.03
2018,12,15,9,45,579.5,91.5,4.3,15.4,302.0,433.29,357.13
2018,12,15,10,0,651.0,88.0,4.3,15.7,340.0,488.91,402.56
2018,12,15,10,15,492.5,124.0,4.2,15.9,322.0,447.78,368.12
2018,12,15,10,30,334.0,160.0,4.1,16.1,304.0,392.52,321.85
2018,12,15,10,45,240.5,176.0,3.95,16.35,282.0,356.75,291.45
2018,12,15,11,0,147.0,192.0,3.8,16.6,260.0,308.75,250.82
2018,12,15,11,15,188.0,198.0,3.7,16.75,287.5,345.35,280.75
2018,12,15,11,30,229.0,204.0,3.6,16.9,315.0,382.36,310.44
2018,12,15,11,45,222.5,207.0,3.5,17.0,315.5,382.64,310.1
2018,12,15,12,0,216.0,210.0,3.4,17.1,316.0,382.14,309.27
2018,12,15,12,15,152.5,206.5,3.4,17.15,281.0,333.42,269.37
2018,12,15,12,30,89.0,203.0,3.4,17.2,246.0,276.59,222.8
2018,12,15,12,45,111.5,197.5,3.4,17.25,250.5,293.18,236.79
2018,12,15,13,0,134.0,192.0,3.4,17.3,255.0,301.05,243.63
2018,12,15,13,15,153.0,182.5,3.4,17.3,252.0,301.0,244.15
2018,12,15,13,30,172.0,173.0,3.4,17.3,249.0,299.87,243.75
2018,12,15,13,45,109.5,150.5,3.4,17.25,198.0,231.84,187.99
2018,12,15,14,0,47.0,128.0,3.4,17.2,147.0,160.3,128.73
2018,12,15,14,15,32.0,113.5,3.4,17.1,126.0,134.91,107.76
2018,12,15,14,30,17.0,99.0,3.4,17.0,105.0,106.95,84.46
2018,12,15,14,45,29.5,102.0,3.45,16.9,111.0,120.24,95.67
2018,12,15,15,0,42.0,105.0,3.5,16.8,117.0,129.67,103.39
2018,12,15,15,15,33.0,92.0,3.5,16.8,100.5,110.69,87.22
2018,12,15,15,30,24.0,79.0,3.5,16.8,84.0,92.49,71.62
2018,12,15,15,45,17.5,62.5,3.65,16.25,66.0,71.75,53.92
2018,12,15,16,0,11.0,46.0,3.8,15.7,48.0,49.55,34.92
2018,12,15,16,15,9.0,31.5,3.9,15.4,32.5,35.27,21.58
2018,12,15,16,30,7.0,17.0,4.0,15.1,17.0,18.36,0.0
2018,12,15,16,45,3.5,8.5,4.1,14.8,8.5,8.87,0.0
2018,12,15,17,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.6,14.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.65,14.55,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.7,14.7,5.0,4.91,0.0
2018,12,16,7,45,0.0,12.0,5.75,14.9,12.0,11.57,1.06
2018,12,16,8,0,0.0,19.0,5.8,15.1,19.0,18.33,9.12
2018,12,16,8,15,0.0,26.5,6.0,15.2,26.5,25.58,15.65
2018,12,16,8,30,0.0,34.0,6.2,15.3,34.0,32.83,22.02
2018,12,16,8,45,0.0,37.5,6.35,15.45,37.5,36.21,25.06
2018,12,16,9,0,0.0,41.0,6.5,15.6,41.0,39.59,28.02
2018,12,16,9,15,0.0,42.0,6.55,15.7,42.0,40.56,28.86
2018,12,16,9,30,0.0,43.0,6.6,15.8,43.0,41.52,29.66
2018,12,16,9,45,0.5,44.0,6.6,15.95,44.0,42.77,30.68
2018,12,16,10,0,1.0,45.0,6.6,16.1,45.0,44.04,31.7
2018,12,16,10,15,2.0,72.5,6.65,16.1,73.0,71.3,54.64
2018,12,16,10,30,3.0,100.0,6.7,16.1,101.0,99.68,78.33
2018,12,16,10,45,4.0,99.0,6.75,16.15,100.5,99.22,77.86
2018,12,16,11,0,5.0,98.0,6.8,16.2,100.0,98.83,77.47
2018,12,16,11,15,4.5,92.0,6.75,16.25,94.0,92.4,72.03
2018,12,16,11,30,4.0,86.0,6.7,16.3,88.0,86.02,66.64
2018,12,16,11,45,19.0,101.5,6.65,16.3,111.0,115.62,91.72
2018,12,16,12,0,34.0,117.0,6.6,16.3,134.0,142.67,114.56
2018,12,16,12,15,17.0,99.0,6.55,16.25,107.5,111.62,88.31
2018,12,16,12,30,0.0,81.0,6.5,16.2,81.0,78.34,60.1
2018,12,16,12,45,0.5,81.5,6.45,16.2,81.5,79.17,60.85
2018,12,16,13,0,1.0,82.0,6.4,16.2,82.0,79.98,61.59
2018,12,16,13,15,0.5,70.0,6.45,16.2,70.0,68.01,51.62
2018,12,16,13,30,0.0,58.0,6.5,16.2,58.0,56.05,41.64
2018,12,16,13,45,0.0,45.5,6.55,16.2,45.5,43.95,31.51
2018,12,16,14,0,0.0,33.0,6.6,16.2,33.0,31.86,21.35
2018,12,16,14,15,0.0,34.5,6.7,16.2,34.5,33.31,22.61
2018,12,16,14,30,0.0,36.0,6.8,16.2,36.0,34.76,23.86
2018,12,16,14,45,0.0,26.5,6.9,16.15,26.5,25.57,16.09
2018,12,16,15,0,0.0,17.0,7.0,16.1,17.0,16.4,8.3
2018,12,16,15,15,0.0,16.0,7.0,16.1,16.0,15.43,7.45
2018,12,16,15,30,0.0,15.0,7.0,16.1,15.0,14.46,6.58
2018,12,16,15,45,0.0,12.5,6.95,15.9,12.5,12.05,4.46
2018,12,16,16,0,0.0,10.0,6.9,15.7,10.0,9.64,2.31
2018,12,16,16,15,1.0,7.5,6.85,15.65,7.5,7.47,0.15
2018,12,16,16,30,2.0,5.0,6.8,15.6,5.0,5.25,0.0
2018,12,16,16,45,2.0,3.0,6.7,15.55,3.0,3.25,0.0
2018,12,16,17,0,2.0,1.0,6.6,15.5,1.0,0.0,0.0
2018,12,16,17,15,1.0,0.5,6.4,15.5,0.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,17,7,15,88.5,7.0,2.2,12.35,9.5,0.0,0.0
2018,12,17,7,30,177.0,14.0,2.1,12.6,19.0,42.26,0.0
2018,12,17,7,45,333.0,22.0,2.05,12.9,52.0,101.3,41.9
2018,12,17,8,0,489.0,30.0,2.0,13.2,85.0,167.8,113.87
2018,12,17,8,15,552.5,35.5,1.95,13.4,122.0,217.2,160.13
2018,12,17,8,30,616.0,41.0,1.9,13.6,159.0,271.42,209.01
2018,12,17,8,45,639.0,48.0,1.85,13.8,194.5,315.65,249.63
2018,12,17,9,0,662.0,55.0,1.8,14.0,230.0,360.38,289.41
2018,12,17,9,15,725.5,54.0,1.75,14.2,271.5,415.73,336.28
2018,12,17,9,30,789.0,53.0,1.7,14.4,313.0,473.68,383.89
2018,12,17,9,45,757.5,64.5,1.65,14.55,334.0,496.35,402.65
2018,12,17,10,0,726.0,76.0,1.6,14.7,355.0,514.52,417.23
2018,12,17,10,15,787.0,70.5,1.6,14.85,391.5,565.41,457.22
2018,12,17,10,30,848.0,65.0,1.6,15.0,428.0,612.83,493.65
2018,12,17,10,45,858.0,66.0,1.65,15.15,447.5,638.15,512.77
2018,12,17,11,0,868.0,67.0,1.7,15.3,467.0,660.93,529.55
2018,12,17,11,15,874.0,67.5,1.8,15.4,479.5,677.69,541.79
2018,12,17,11,30,880.0,68.0,1.9,15.5,492.0,691.51,551.97
2018,12,17,11,45,844.0,77.0,2.0,15.55,487.0,687.24,549.05
2018,12,17,12,0,808.0,86.0,2.1,15.6,482.0,675.08,540.52
2018,12,17,12,15,711.5,108.5,2.15,15.65,456.0,635.34,510.32
2018,12,17,12,30,615.0,131.0,2.2,15.7,430.0,590.18,475.2
2018,12,17,12,45,418.5,164.0,2.25,15.75,365.5,483.32,390.88
2018,12,17,13,0,222.0,197.0,2.3,15.8,301.0,366.5,296.85
2018,12,17,13,15,179.0,187.5,2.3,15.8,269.5,324.08,263.16
2018,12,17,13,30,136.0,178.0,2.3,15.8,238.0,282.56,229.46
2018,12,17,13,45,125.5,165.0,2.35,15.8,218.0,258.57,210.31
2018,12,17,14,0,115.0,152.0,2.4,15.8,198.0,234.77,191.05
2018,12,17,14,15,65.0,122.0,2.35,15.7,147.5,163.22,131.98
2018,12,17,14,30,15.0,92.0,2.3,15.6,97.0,98.51,77.75
2018,12,17,14,45,135.5,89.5,2.25,15.5,129.0,170.41,138.71
2018,12,17,15,0,256.0,87.0,2.2,15.4,161.0,219.3,178.29
2018,12,17,15,15,282.0,80.5,2.2,15.4,151.5,219.54,176.43
2018,12,17,15,30,308.0,74.0,2.2,15.4,142.0,210.4,166.15
2018,12,17,15,45,301.0,59.5,2.0,14.85,114.5,178.04,136.74
2018,12,17,16,0,294.0,45.0,1.8,14.3,87.0,145.76,106.69
2018,12,17,16,15,284.5,33.5,1.8,14.15,63.0,117.25,77.24
2018,12,17,16,30,275.0,22.0,1.8,14.0,39.0,83.99,13.64
2018,12,17,16,45,148.5,12.5,1.8,13.8,20.5,34.5,0.0
2018,12,17,17,0,22.0,3.0,1.8,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.8,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
